Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.04
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.65
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.16
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.7
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,52.7
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.43
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.04
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.44
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.71
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.93
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.29
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,21.0,N Current (RMS),A,44.6
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,73.8
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-0.58
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.08
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,15.87
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.01
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,11.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,66.0
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,55.5
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,transformer,,Temperature,C,41.3
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.21
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,43.43
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.5
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,40.9
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,186.4
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,180.8
113981,Emet Lane,2023-06-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.9
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.16
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.34
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.79
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.5
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.0
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.84
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.18
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.09
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,31.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.4
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.36
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.06
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,21.0,N Current (RMS),A,49.8
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.4
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.0
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.69
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,10.6
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.16
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,11.0,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,45.2
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.3
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,transformer,,Temperature,C,41.2
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,42.05
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,34.62
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,40.09
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.0
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.4
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
113981,Emet Lane,2023-06-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.0
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.09
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,15.88
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.39
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,41.0,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.6
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,68.3
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.85
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.71
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,7.71
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,43.7
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.45
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.31
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.16
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.43
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,21.0,N Current (RMS),A,58.2
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,68.2
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.2
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.6
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.22
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,13.26
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.18
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,11.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,27.7
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,56.7
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.2
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Active Power,kW,40.48
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.01
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Active Power,kW,44.71
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.9
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.1
113981,Emet Lane,2023-06-21T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.9
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,18.22
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.19
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,41.0,N Current (RMS),A,53.0
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.8
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.56
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.92
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.49
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.5
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.62
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,16.14
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,21.0,N Current (RMS),A,60.8
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,65.4
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,69.6
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.41
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.6
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.36
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,11.0,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,49.4
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.15
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Active Power,kW,38.48
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Active Power,kW,40.42
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Active Power,kW,47.18
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,busbar,,N Current (RMS),A,98.0
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,167.2
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.4
113981,Emet Lane,2023-06-21T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.15
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.19
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.36
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,41.0,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.6
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.24
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.19
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.89
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,31.0,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.9
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,43.2
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.53
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.39
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.11
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,21.0,N Current (RMS),A,50.1
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.3
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.7
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,65.3
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.96
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.63
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.15
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.2
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.9
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Active Power,kW,40.89
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Active Power,kW,35.4
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Active Power,kW,42.51
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,busbar,,N Current (RMS),A,90.4
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.7
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,153.5
113981,Emet Lane,2023-06-21T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.5
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.33
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.89
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.2
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.9
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.18
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.67
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.17
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,31.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.3
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,48.6
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.39
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.89
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.21
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.5
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.4
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.2
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.59
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.31
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.5
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.6
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Active Power,kW,34.65
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Active Power,kW,36.21
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Active Power,kW,41.77
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,busbar,,N Current (RMS),A,95.1
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.8
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.0
113981,Emet Lane,2023-06-21T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.6
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,8.15
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.6
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.68
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,41.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.8
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.99
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.6
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.57
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,31.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,71.0
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.3
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.32
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,14.25
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,21.0,N Current (RMS),A,50.9
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.5
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,63.3
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.46
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.95
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.98
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,11.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.94
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Active Power,kW,44.92
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Active Power,kW,33.73
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Active Power,kW,48.49
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.3
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.6
113981,Emet Lane,2023-06-21T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,208.5
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.29
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.07
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.04
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,39.5
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.3
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.88
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.87
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.2
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,31.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.5
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,69.0
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.42
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.29
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.19
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.21
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,21.0,N Current (RMS),A,44.0
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.1
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.7
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.98
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.58
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,11.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.39
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.66
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Active Power,kW,42.44
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.71
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.26
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,busbar,,N Current (RMS),A,95.6
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,181.5
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.5
113981,Emet Lane,2023-06-21T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.1
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.96
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.37
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.82
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.87
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.74
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.68
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,31.0,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.7
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.6
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.9
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.44
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.45
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.06
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.17
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,21.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.7
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.5
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.64
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.38
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.1
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.45
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.78
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Active Power,kW,33.81
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Active Power,kW,44.06
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,busbar,,N Current (RMS),A,98.3
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
113981,Emet Lane,2023-06-21T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,191.9
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.07
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.74
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.34
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,41.0,N Current (RMS),A,46.5
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.9
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.8
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.56
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.76
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.52
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.8
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.3
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.57
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.75
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.52
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.5
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.8
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.8
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.65
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.54
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.02
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.9
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.2
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,39.8
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.23
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.64
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Active Power,kW,38.84
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Active Power,kW,33.79
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Active Power,kW,54.4
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,busbar,,N Current (RMS),A,118.1
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.7
113981,Emet Lane,2023-06-21T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.5
