Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.38
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.68
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.25
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.1
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.76
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.36
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.54
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.8
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.3
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,58.0
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,16.94
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.36
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.67
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,21.0,N Current (RMS),A,49.2
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,75.9
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.3
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.3
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.27
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.47
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,11.0,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,32.8
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.4
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.3
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.91
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Active Power,kW,40.41
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Active Power,kW,34.66
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Active Power,kW,42.93
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,busbar,,N Current (RMS),A,90.7
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.1
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.3
113981,Emet Lane,2023-06-21T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.24
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.65
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.33
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.8
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.6
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.63
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.13
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.52
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.0
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.8
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.08
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.05
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.1
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,59.1
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.78
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.62
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.27
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,11.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.3
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.72
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.8
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Active Power,kW,29.72
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Active Power,kW,26.37
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Active Power,kW,39.18
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,117.6
113981,Emet Lane,2023-06-21T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,171.5
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.62
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.78
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.22
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.9
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.7
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.9
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.56
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.51
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.74
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.1
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.33
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.58
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,21.0,N Current (RMS),A,52.5
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.7
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.2
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.87
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.23
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.43
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,19.4
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,36.6
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.43
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Active Power,kW,30.38
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Active Power,kW,30.67
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Active Power,kW,36.98
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,busbar,,N Current (RMS),A,92.5
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.9
113981,Emet Lane,2023-06-21T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.2
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.16
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.06
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,41.0,N Current (RMS),A,43.0
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,56.6
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.34
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.7
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.83
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,31.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.0
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.9
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.64
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.64
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.48
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.55
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,21.0,N Current (RMS),A,48.9
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.2
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.7
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.61
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.74
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.11
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,11.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.5
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,52.1
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Active Power,kW,30.91
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Active Power,kW,31.07
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Active Power,kW,42.54
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,busbar,,N Current (RMS),A,102.2
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.6
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
113981,Emet Lane,2023-06-21T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.7
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.68
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.02
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.1
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.1
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.09
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.89
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.6
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.8
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.4
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.31
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.17
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.9
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.7
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.7
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.39
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.47
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,11.89
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,11.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.73
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Active Power,kW,35.49
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Active Power,kW,28.55
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Active Power,kW,43.96
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,busbar,,N Current (RMS),A,103.9
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.8
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
113981,Emet Lane,2023-06-21T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.0
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.19
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.73
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.9
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.0
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.65
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.41
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,31.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,50.9
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,37.4
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.1
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.23
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.73
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.12
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,21.0,N Current (RMS),A,42.6
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.8
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.67
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.98
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.72
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.5
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.5
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.2
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.69
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Active Power,kW,27.55
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Active Power,kW,38.98
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,busbar,,N Current (RMS),A,94.0
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,135.8
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
113981,Emet Lane,2023-06-21T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,171.8
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.59
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.56
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.12
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,41.0,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.8
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,44.6
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.78
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.85
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.21
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.8
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.5
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.36
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.6
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.92
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.67
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,21.0,N Current (RMS),A,41.2
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.6
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.5
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.44
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.98
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.32
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,11.0,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.37
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.75
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.41
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.31
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Active Power,kW,43.32
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,busbar,,N Current (RMS),A,104.7
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,142.4
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
113981,Emet Lane,2023-06-21T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.16
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.17
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.45
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,41.0,N Current (RMS),A,29.5
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.7
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.52
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.71
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.69
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,31.0,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,49.2
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.25
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.63
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.07
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.9
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.41
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.95
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.81
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.58
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.56
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Active Power,kW,32.35
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Active Power,kW,25.46
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Active Power,kW,36.02
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,busbar,,N Current (RMS),A,91.7
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.3
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.0
113981,Emet Lane,2023-06-21T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.6
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.73
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.73
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.84
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.2
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.8
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.0
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.87
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.76
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,9.72
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,31.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.7
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,42.7
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.39
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.64
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.15
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.6
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.1
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.36
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.88
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.26
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.73
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Active Power,kW,29.35
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.12
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Active Power,kW,32.32
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,132.3
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
113981,Emet Lane,2023-06-21T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.0
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.45
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.3
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.49
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.46
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,41.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.04
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.96
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.3
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,31.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,39.2
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.69
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.42
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.92
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.9
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,21.0,N Current (RMS),A,52.2
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.1
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.7
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.66
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.29
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,11.0,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.29
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Active Power,kW,28.52
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Active Power,kW,22.03
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.95
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,busbar,,N Current (RMS),A,91.7
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.2
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.1
113981,Emet Lane,2023-06-21T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
