Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.43
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.96
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.0
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.35
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.94
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.94
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,31.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.4
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.53
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.63
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.98
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.19
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,21.0,N Current (RMS),A,47.3
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.3
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.45
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.94
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.6
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.7
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.59
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Active Power,kW,30.35
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Active Power,kW,25.79
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Active Power,kW,31.02
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,busbar,,N Current (RMS),A,85.5
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.2
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.9
113981,Emet Lane,2023-06-21T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,141.7
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.38
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.51
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.14
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,41.0,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.8
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.1
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.61
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.03
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.95
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.2
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,38.5
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.98
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.67
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.42
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,21.0,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.5
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.49
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.56
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.1
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.16
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Active Power,kW,28.46
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Active Power,kW,30.14
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Active Power,kW,30.07
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,busbar,,N Current (RMS),A,86.8
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.7
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.7
113981,Emet Lane,2023-06-21T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.0
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.48
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.52
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,41.0,N Current (RMS),A,42.5
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.0
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.43
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,7.99
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.72
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,31.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.2
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.85
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.26
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.44
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,21.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,43.8
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.19
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.26
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.72
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.74
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.51
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Active Power,kW,31.02
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Active Power,kW,32.98
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.4
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,busbar,,N Current (RMS),A,84.8
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.2
113981,Emet Lane,2023-06-21T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.6
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.44
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.34
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,41.0,N Current (RMS),A,45.6
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,62.6
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.58
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.14
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.11
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,53.4
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,52.1
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.57
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.46
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.07
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,21.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.4
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.16
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.44
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,11.0,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.9
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.59
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.75
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Active Power,kW,32.91
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Active Power,kW,34.72
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Active Power,kW,34.96
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.4
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,144.4
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.6
113981,Emet Lane,2023-06-21T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.1
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.75
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.88
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.19
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.7
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.4
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.65
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.94
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.79
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,31.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.5
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.4
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.8
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.04
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.41
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.74
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,21.0,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.5
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.58
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.11
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.23
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,11.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.11
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.59
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Active Power,kW,38.02
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Active Power,kW,30.34
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Active Power,kW,41.96
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.5
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.4
113981,Emet Lane,2023-06-21T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.0
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.32
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.72
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.18
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,41.0,N Current (RMS),A,44.4
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,59.3
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.52
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.75
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.18
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,31.0,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,76.7
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.67
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.47
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.65
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,21.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.2
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.56
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.35
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.65
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Active Power,kW,35.07
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Active Power,kW,38.66
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,busbar,,N Current (RMS),A,94.8
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.7
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.9
113981,Emet Lane,2023-06-21T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.6
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.42
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.41
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.37
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,41.0,N Current (RMS),A,38.8
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.9
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.48
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.14
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.6
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.1
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.2
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.4
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.84
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.49
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.66
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,21.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.1
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.67
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.18
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.67
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,11.0,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.69
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.42
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.22
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Active Power,kW,40.3
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,busbar,,N Current (RMS),A,100.3
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
113981,Emet Lane,2023-06-21T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.25
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.49
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.49
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,41.0,N Current (RMS),A,44.9
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.3
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.3
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.91
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.38
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.2
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.6
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.3
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.8
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.8
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.45
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.2
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.9
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.11
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,49.4
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.3
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.4
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.01
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.89
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.4
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,11.0,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,34.3
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.95
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Active Power,kW,34.37
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Active Power,kW,32.65
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Active Power,kW,41.2
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.8
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.7
113981,Emet Lane,2023-06-21T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.2
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.94
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.89
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.76
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,41.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.6
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.37
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.24
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.28
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,31.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.3
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,70.3
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.68
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.92
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.55
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,21.0,N Current (RMS),A,48.5
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,47.0
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.4
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.99
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.33
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,11.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,38.9
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.97
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.71
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Active Power,kW,37.98
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Active Power,kW,26.42
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.92
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,busbar,,N Current (RMS),A,109.5
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.4
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.3
113981,Emet Lane,2023-06-21T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,192.6
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,5.1
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.64
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.99
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,41.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.9
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.48
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.83
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.64
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,54.5
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.3
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.27
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.92
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.13
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.21
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,21.0,N Current (RMS),A,50.3
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,55.0
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.2
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.67
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.9
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.77
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,11.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.5
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.4
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,transformer,,Temperature,C,40.9
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.96
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.09
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Active Power,kW,40.18
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Active Power,kW,25.5
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.61
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,busbar,,N Current (RMS),A,103.2
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
113981,Emet Lane,2023-06-21T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.7
