Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.79
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.75
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.6
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,52.0
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.25
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.39
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.85
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,31.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,52.6
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.2
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.2
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.46
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.54
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,21.0,N Current (RMS),A,51.5
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.1
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,9.9
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.72
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.49
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.66
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,11.0,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.6
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.1
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Active Power,kW,35.94
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Active Power,kW,29.14
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.92
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,busbar,,N Current (RMS),A,90.9
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.4
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.1
113981,Emet Lane,2023-06-21T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.21
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.04
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.6
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.5
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.1
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.2
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.35
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.29
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.99
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.3
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,51.8
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,57.3
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.87
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,0.55
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.57
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,21.0,N Current (RMS),A,57.4
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.0
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,10.8
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.6
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.15
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.54
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.86
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.7
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.3
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.51
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.52
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Active Power,kW,30.58
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Active Power,kW,28.43
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.03
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,busbar,,N Current (RMS),A,101.2
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,136.6
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
113981,Emet Lane,2023-06-21T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,176.1
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.67
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.46
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.02
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,41.0,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.2
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.82
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.71
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.08
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.1
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.6
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.5
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.87
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.89
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.91
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.16
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,21.0,N Current (RMS),A,61.7
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.5
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,57.4
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.6
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.71
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.56
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Active Power,kW,30.99
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Active Power,kW,28.45
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Active Power,kW,45.98
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,busbar,,N Current (RMS),A,117.1
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.6
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.2
113981,Emet Lane,2023-06-21T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,198.5
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.23
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.08
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.8
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.78
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.3
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.5
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.8
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.45
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.4
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.44
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.65
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.2
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,50.1
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.3
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.37
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.48
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,11.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.5
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,transformer,,Temperature,C,40.6
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Active Power,kW,34.17
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Active Power,kW,30.43
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Active Power,kW,38.52
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,busbar,,N Current (RMS),A,93.1
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.3
113981,Emet Lane,2023-06-21T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.7
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.76
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.47
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.61
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,41.0,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.6
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,50.5
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.23
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.46
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.17
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,31.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.8
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,60.5
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.8
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.9
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,-0.13
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.99
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,21.0,N Current (RMS),A,51.9
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,48.1
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,11.0
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.2
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.47
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.15
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.53
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,11.0,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,35.7
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.19
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Active Power,kW,29.36
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Active Power,kW,33.95
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Active Power,kW,40.31
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,132.4
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.8
113981,Emet Lane,2023-06-21T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.7
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.64
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.41
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.51
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,41.0,N Current (RMS),A,47.3
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,58.8
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.5
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.79
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.67
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.4
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,31.0,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.8
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.2
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.2
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.43
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.31
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.11
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,21.0,N Current (RMS),A,49.4
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,53.1
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.7
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.4
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.55
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.03
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.18
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,11.0,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.2
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.3
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.8
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Active Power,kW,35.42
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Active Power,kW,35.43
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Active Power,kW,42.2
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,busbar,,N Current (RMS),A,101.1
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.3
113981,Emet Lane,2023-06-21T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.5
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.83
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.62
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.06
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.5
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.67
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.23
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.57
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,58.9
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.1
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.2
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.64
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.88
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.22
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,21.0,N Current (RMS),A,46.1
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.7
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,12.9
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.55
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.01
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.31
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,transformer,,Temperature,C,40.2
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.91
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Active Power,kW,35.7
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Active Power,kW,30.74
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Active Power,kW,40.16
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.2
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,156.8
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,135.4
113981,Emet Lane,2023-06-21T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.1
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.34
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.72
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.84
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,41.0,N Current (RMS),A,53.1
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.9
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,60.1
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,40.3
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.74
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.91
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.72
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,31.0,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.7
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.4
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,59.2
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.87
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,1.29
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.88
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,21.0,N Current (RMS),A,54.4
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.1
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,13.3
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.6
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.01
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.15
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.92
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.88
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.69
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Active Power,kW,30.96
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Active Power,kW,35.07
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Active Power,kW,39.36
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,busbar,,N Current (RMS),A,101.8
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,139.9
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.8
113981,Emet Lane,2023-06-21T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.8
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,-0.43
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.87
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.83
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,41.0,N Current (RMS),A,71.1
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,8.6
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.3
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.66
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.06
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.62
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,31.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.6
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.8
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.0
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.63
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.21
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.43
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,21.0,N Current (RMS),A,52.0
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,61.0
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.7
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.4
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.33
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.62
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.81
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,11.0,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,transformer,,Temperature,C,40.0
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.44
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Active Power,kW,34.19
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Active Power,kW,39.76
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Active Power,kW,39.69
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.6
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,171.2
113981,Emet Lane,2023-06-21T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.62
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,17.54
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.13
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,41.0,N Current (RMS),A,64.1
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,77.7
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.72
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.66
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.18
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,75.2
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,53.4
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,74.5
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.9
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.03
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.45
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,21.0,N Current (RMS),A,45.7
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.9
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.8
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.89
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.08
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.57
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,39.0
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.2
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.06
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.8
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.14
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Active Power,kW,43.31
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Active Power,kW,40.33
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,busbar,,N Current (RMS),A,96.1
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,186.1
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,185.6
113981,Emet Lane,2023-06-21T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.7
