Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.44
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,14.56
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.0
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,41.0,N Current (RMS),A,53.1
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,64.5
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.86
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.96
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.18
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,31.0,N Current (RMS),A,46.8
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,67.6
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,58.5
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,99.0
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.61
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.63
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.36
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,21.0,N Current (RMS),A,45.5
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,66.2
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,11.82
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.68
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.49
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,11.0,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,50.2
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,45.3
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Active Power,kW,40.74
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Active Power,kW,42.83
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Active Power,kW,54.03
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.1
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
113981,Emet Lane,2023-06-21T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,230.6
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,0.88
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,20.61
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.59
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,41.0,N Current (RMS),A,74.5
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,10.3
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,88.5
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.9
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,17.42
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.63
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.08
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,31.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,74.0
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.5
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,89.2
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.84
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.57
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.76
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.7
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.0
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.75
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.18
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,12.49
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,11.0,N Current (RMS),A,37.2
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,45.9
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,53.4
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Active Power,kW,39.89
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Active Power,kW,44.99
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Active Power,kW,52.92
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,busbar,,N Current (RMS),A,106.0
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.3
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.6
113981,Emet Lane,2023-06-21T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.26
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.37
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.95
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,41.0,N Current (RMS),A,39.7
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,39.3
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.18
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.39
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,21.6
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,31.0,N Current (RMS),A,40.8
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,66.0
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.7
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,91.1
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.43
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.44
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.09
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,21.0,N Current (RMS),A,49.3
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.2
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.6
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.68
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,10.06
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,11.0,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,47.0
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.67
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.16
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Active Power,kW,39.46
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Active Power,kW,30.88
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Active Power,kW,50.7
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,busbar,,N Current (RMS),A,115.8
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.9
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.7
113981,Emet Lane,2023-06-21T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,218.4
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.11
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.76
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.84
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.3
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,16.15
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.26
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,23.87
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,31.0,N Current (RMS),A,45.8
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,69.3
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.8
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,100.6
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.71
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.14
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.6
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,54.8
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,47.7
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.98
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.83
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.96
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,11.0,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.0
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,43.4
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.99
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Active Power,kW,37.96
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Active Power,kW,32.01
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Active Power,kW,53.29
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,busbar,,N Current (RMS),A,122.3
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
113981,Emet Lane,2023-06-21T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.46
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.84
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.96
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.02
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,53.1
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.41
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.53
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,20.37
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,31.0,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.6
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,56.9
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,86.8
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.51
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.25
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.23
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,21.0,N Current (RMS),A,43.0
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.3
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.04
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.67
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.33
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,11.0,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,41.2
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Active Power,kW,40.8
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Active Power,kW,34.41
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Active Power,kW,47.95
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,busbar,,N Current (RMS),A,105.1
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.5
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
113981,Emet Lane,2023-06-21T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.4
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.22
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.63
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.53
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.07
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,41.0,N Current (RMS),A,30.5
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.79
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.1
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,17.79
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,31.0,N Current (RMS),A,38.6
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.0
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,63.3
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,75.6
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.33
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.85
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,21.0,N Current (RMS),A,48.7
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.0
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,52.4
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.68
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.88
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,9.57
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,11.0,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.1
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,19.3
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,42.3
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,transformer,,Temperature,C,39.2
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.43
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Active Power,kW,32.5
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Active Power,kW,47.28
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,busbar,,N Current (RMS),A,109.8
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,147.7
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
113981,Emet Lane,2023-06-21T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.49
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.99
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.93
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.85
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,46.4
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,15.45
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,15.91
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.82
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,31.0,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,65.8
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,66.6
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.8
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.31
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.92
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,21.0,N Current (RMS),A,43.4
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.6
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.23
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.71
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.78
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,11.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.5
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.61
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Active Power,kW,37.97
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.71
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Active Power,kW,43.37
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,busbar,,N Current (RMS),A,97.8
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,165.5
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.3
113981,Emet Lane,2023-06-21T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.52
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.29
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.22
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,41.0,N Current (RMS),A,38.5
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.1
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.98
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.09
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.11
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,31.0,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,63.5
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,59.0
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,65.1
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.51
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.08
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.39
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.16
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,21.0,N Current (RMS),A,39.8
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.3
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.0
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.13
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.64
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Active Power,kW,34.59
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Active Power,kW,30.89
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Active Power,kW,41.13
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,busbar,,N Current (RMS),A,96.3
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.7
113981,Emet Lane,2023-06-21T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.66
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.1
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.27
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.4
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.8
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.95
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.69
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.98
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.5
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,72.2
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.6
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.93
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.13
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,21.0,N Current (RMS),A,48.4
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.4
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.8
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.65
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,6.6
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.55
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.99
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,11.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,28.4
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,transformer,,Temperature,C,38.8
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.03
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.81
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Active Power,kW,31.27
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Active Power,kW,44.37
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,busbar,,N Current (RMS),A,103.2
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.3
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.6
113981,Emet Lane,2023-06-21T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.2
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.57
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.68
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.68
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,41.0,N Current (RMS),A,45.0
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,43.9
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.48
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,14.69
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.85
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.5
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,61.7
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.6
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,9.69
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.11
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.19
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,21.0,N Current (RMS),A,46.8
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,46.3
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.6
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.25
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.05
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.46
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,11.0,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,transformer,,Temperature,C,38.7
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.53
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.99
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Active Power,kW,32.53
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Active Power,kW,42.18
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,busbar,,N Current (RMS),A,102.5
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,141.9
