Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-21T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.3
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.39
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.98
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.41
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,41.0,N Current (RMS),A,45.2
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,57.0
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.19
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.76
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.54
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,31.0,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,60.6
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,49.6
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.4
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.2
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.35
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.22
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,21.0,N Current (RMS),A,46.2
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.1
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,21.4
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,54.2
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.76
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.61
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.03
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.38
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.54
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Active Power,kW,33.7
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Active Power,kW,39.2
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,busbar,,N Current (RMS),A,96.7
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.8
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,146.7
113981,Emet Lane,2023-06-21T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.9
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.42
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.25
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.8
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,41.0,N Current (RMS),A,38.3
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,46.3
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.32
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.58
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.75
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,31.0,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,57.0
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,57.1
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,79.2
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.29
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.02
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,15.86
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,21.0,N Current (RMS),A,51.4
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.7
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.1
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,67.9
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.41
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.22
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.69
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,transformer,,Temperature,C,38.4
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.12
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Active Power,kW,31.45
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.06
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Active Power,kW,45.11
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.2
113981,Emet Lane,2023-06-21T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,11.43
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.18
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.08
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,41.0,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,49.9
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.3
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.2
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.61
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.57
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.94
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,31.0,N Current (RMS),A,33.7
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,62.0
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.8
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.6
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.26
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.61
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.46
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.78
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,21.0,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.9
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.6
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.33
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.0
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.64
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,11.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.4
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,transformer,,Temperature,C,38.2
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.21
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Active Power,kW,43.98
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Active Power,kW,38.22
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Active Power,kW,42.43
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,busbar,,N Current (RMS),A,92.8
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.3
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.4
113981,Emet Lane,2023-06-21T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.56
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.35
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.34
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.53
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,41.0,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.1
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.3
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.08
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.52
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.41
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,31.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,56.8
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.9
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,66.1
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,15.24
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.55
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.64
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,21.0,N Current (RMS),A,43.2
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,67.0
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,42.1
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.26
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.93
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.95
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,32.6
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.87
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.94
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Active Power,kW,35.35
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Active Power,kW,36.52
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,169.3
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
113981,Emet Lane,2023-06-21T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.38
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.2
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.75
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.1
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,13.83
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,13.28
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.92
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,31.0,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,59.6
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,55.7
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,63.8
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,13.54
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.18
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.11
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,21.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,60.4
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.4
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.75
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.62
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.25
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,11.0,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.57
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Active Power,kW,34.5
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Active Power,kW,36.29
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Active Power,kW,37.03
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,busbar,,N Current (RMS),A,94.3
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,156.6
113981,Emet Lane,2023-06-21T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.3
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.01
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.39
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,8.59
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.0
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.0
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.85
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,11.43
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.05
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,31.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.5
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,48.2
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,64.0
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.34
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.09
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,9.56
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,21.0,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,63.9
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.93
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.31
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.8
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,11.0,N Current (RMS),A,20.7
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,22.4
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Active Power,kW,33.12
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Active Power,kW,39.22
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,busbar,,N Current (RMS),A,93.1
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.1
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.9
113981,Emet Lane,2023-06-21T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,171.2
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.31
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.69
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.88
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.5
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,12.97
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.37
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,15.96
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,31.0,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,55.9
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.4
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,67.8
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.14
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.43
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.64
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.7
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,52.7
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.38
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.45
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.98
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,11.0,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.5
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,transformer,,Temperature,C,37.7
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.79
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Active Power,kW,38.94
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Active Power,kW,36.46
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,busbar,,N Current (RMS),A,92.8
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.9
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,166.9
113981,Emet Lane,2023-06-21T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.25
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.07
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,9.44
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,41.0,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,41.1
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,14.41
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,12.52
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,18.33
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,31.0,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,61.0
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,52.3
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,77.3
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.01
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.44
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.2
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,21.0,N Current (RMS),A,41.3
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,56.8
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.7
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.66
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,9.43
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.69
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,transformer,,Temperature,C,37.5
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.65
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Active Power,kW,34.34
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.45
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Active Power,kW,45.66
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,busbar,,N Current (RMS),A,99.1
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,150.4
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.4
113981,Emet Lane,2023-06-21T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.6
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,1.98
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.96
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,10.47
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,41.0,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.7
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.58
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.1
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,19.33
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,31.0,N Current (RMS),A,43.9
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,42.9
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.0
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,81.5
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.91
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.09
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.11
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,21.0,N Current (RMS),A,44.3
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.8
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.5
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.3
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.99
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.76
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,11.0,N Current (RMS),A,21.4
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,transformer,,Temperature,C,37.3
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.47
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.08
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Active Power,kW,29.77
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Active Power,kW,32.14
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,busbar,,L1 Active Power,kW,47.67
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,busbar,,N Current (RMS),A,109.1
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.3
113981,Emet Lane,2023-06-21T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.8
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.93
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.34
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,12.26
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,41.0,N Current (RMS),A,40.6
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.3
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.5
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,53.9
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,11.73
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.07
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,16.68
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,31.0,N Current (RMS),A,36.0
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,51.1
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,43.3
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,71.3
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.25
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.42
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.1
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,21.0,N Current (RMS),A,47.8
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,78.2
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.7
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,49.8
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.57
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.85
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.89
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,11.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,27.9
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.63
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,busbar,,L3 Active Power,kW,38.48
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,busbar,,L2 Active Power,kW,35.67
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,busbar,,L1 Active Power,kW,46.93
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.0
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.4
