Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-21T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.49
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.92
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,11.36
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,41.0,N Current (RMS),A,34.3
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.4
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,49.0
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.65
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,9.36
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.68
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,31.0,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.9
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,41.1
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,54.5
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,14.24
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.2
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.96
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,21.0,N Current (RMS),A,41.8
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,64.9
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,31.7
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,53.0
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.09
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.51
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.39
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,11.0,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,transformer,,Temperature,C,36.9
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.59
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.47
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,busbar,,L2 Active Power,kW,31.99
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,busbar,,L1 Active Power,kW,44.4
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,busbar,,N Current (RMS),A,98.8
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.5
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.4
113981,Emet Lane,2023-06-21T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.1
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.21
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.84
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.77
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,41.0,N Current (RMS),A,41.7
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,23.8
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,49.6
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,36.5
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,8.8
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.4
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,13.07
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,40.1
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,36.2
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,56.7
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,10.74
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.16
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.42
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,51.6
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,56.4
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,7.01
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.78
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.83
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,11.0,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.93
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,busbar,,L3 Active Power,kW,30.76
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,busbar,,L2 Active Power,kW,31.18
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,busbar,,L1 Active Power,kW,39.08
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,busbar,,N Current (RMS),A,95.0
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.1
113981,Emet Lane,2023-06-21T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.1
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.2
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.03
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,7.42
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,41.0,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,35.4
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.8
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.12
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,8.11
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,12.52
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,31.0,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.6
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,34.8
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,53.9
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.68
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,12.68
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.54
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,12.33
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,21.0,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,58.5
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,28.5
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,55.2
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.96
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.91
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.53
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.65
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.97
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,busbar,,L2 Active Power,kW,27.59
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,busbar,,L1 Active Power,kW,39.79
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,156.6
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,121.1
113981,Emet Lane,2023-06-21T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.1
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.09
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,9.79
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.39
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,41.0,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,19.7
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.1
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,9.45
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.85
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,11.72
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,31.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,41.7
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,46.0
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,49.9
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.05
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,17.27
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.49
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.12
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,21.0,N Current (RMS),A,47.6
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,76.7
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,32.5
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,50.0
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.61
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.97
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.58
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,11.0,N Current (RMS),A,25.5
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,busbar,,L3 Active Power,kW,36.43
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,busbar,,L2 Active Power,kW,34.11
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.82
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.4
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.3
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,147.0
113981,Emet Lane,2023-06-21T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,4.04
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.81
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.9
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,41.0,N Current (RMS),A,46.8
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.3
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,55.9
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,28.8
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,10.64
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,10.56
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,14.5
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,31.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,45.8
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,45.7
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,61.0
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.99
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,20.53
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.7
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,13.51
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,21.0,N Current (RMS),A,59.9
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,88.8
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,59.3
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.66
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.56
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,13.83
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,11.0,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,40.5
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,26.1
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,61.0
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,busbar,,L3 Active Power,kW,43.88
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,busbar,,L2 Active Power,kW,35.63
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,busbar,,L1 Active Power,kW,47.74
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,busbar,,N Current (RMS),A,88.0
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.7
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
113981,Emet Lane,2023-06-21T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,204.2
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.01
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.95
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,41.0,N Current (RMS),A,35.9
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,48.2
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.0
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.77
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,6.89
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,10.4
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,31.0,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,46.6
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.22
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,11.88
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.01
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,10.11
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,57.3
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.35
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,5.34
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.45
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,11.0,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,24.9
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,transformer,,Temperature,C,36.7
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,busbar,,L2 Active Power,kW,32.18
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,busbar,,L1 Active Power,kW,32.41
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,busbar,,N Current (RMS),A,80.3
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.2
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
113981,Emet Lane,2023-06-21T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.27
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,11.56
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.37
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,41.0,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,51.2
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-0.62
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.13
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.9
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.11
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,31.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.03
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.71
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.02
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.94
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,21.0,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.2
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,38.0
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.37
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.1
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,7.07
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,11.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.0
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,transformer,,Temperature,C,36.6
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.74
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.05
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,busbar,,L3 Active Power,kW,22.49
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.58
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,busbar,,L1 Active Power,kW,25.49
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,busbar,,N Current (RMS),A,73.2
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.4
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.3
113981,Emet Lane,2023-06-21T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.2
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.53
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,13.94
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,6.99
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,41.0,N Current (RMS),A,47.9
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,61.0
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.5
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.46
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,5.97
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,31.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.5
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.95
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.07
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.53
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.68
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,21.0,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,41.8
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.16
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.72
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,8.83
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,11.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,30.0
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,transformer,,Temperature,C,36.5
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,busbar,,L3 Active Power,kW,19.26
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,busbar,,L2 Active Power,kW,28.65
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,busbar,,L1 Active Power,kW,29.47
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,busbar,,N Current (RMS),A,81.0
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.5
113981,Emet Lane,2023-06-21T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,133.4
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.92
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.14
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.44
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,41.0,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,45.8
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.78
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,4.48
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.0
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.79
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.96
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.71
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,21.0,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,44.1
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.55
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,6.48
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.21
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,11.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,21.3
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,29.2
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,transformer,,Temperature,C,36.5
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.46
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.04
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,busbar,,L2 Active Power,kW,25.03
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,busbar,,L1 Active Power,kW,23.84
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.8
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.4
113981,Emet Lane,2023-06-21T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.3
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.85
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.01
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,5.12
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,41.0,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.5
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,44.6
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.9
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.45
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,8.65
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,31.0,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.19
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,8.93
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.51
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.3
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.13
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.21
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.75
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,11.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,transformer,,Temperature,C,36.4
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.99
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,busbar,,L3 Active Power,kW,21.06
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,busbar,,L2 Active Power,kW,25.6
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.04
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,busbar,,N Current (RMS),A,73.3
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.1
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
