Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-21T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,126.2
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.1
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.11
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.76
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,41.0,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.64
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.22
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.57
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,31.0,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,33.4
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.92
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.32
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.4
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.8
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.84
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.97
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,transformer,,Temperature,C,36.4
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.11
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,busbar,,L3 Active Power,kW,20.9
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,busbar,,L2 Active Power,kW,18.03
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.41
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,busbar,,N Current (RMS),A,61.6
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.4
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
113981,Emet Lane,2023-06-21T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.28
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.45
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.2
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,41.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.2
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,31.9
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.1
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.58
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.52
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.38
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.15
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.69
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.84
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,21.0,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,40.9
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.8
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.98
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.79
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.09
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,11.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,transformer,,Temperature,C,36.4
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.36
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.15
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.74
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.99
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,busbar,,L1 Active Power,kW,22.51
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,busbar,,N Current (RMS),A,68.5
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.2
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
113981,Emet Lane,2023-06-21T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,107.4
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.3
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.47
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,41.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,11.9
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.38
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.9
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,8.53
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.46
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,21.0,N Current (RMS),A,43.3
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,42.1
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.4
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.42
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.47
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,11.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,transformer,,Temperature,C,36.4
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.52
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,busbar,,L3 Active Power,kW,19.51
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,busbar,,L1 Active Power,kW,23.86
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,busbar,,N Current (RMS),A,68.9
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.3
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
113981,Emet Lane,2023-06-21T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.7
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.58
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.28
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.77
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,41.0,N Current (RMS),A,18.0
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.5
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.53
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.89
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.59
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,31.0,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.62
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.98
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.36
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,11.13
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,21.0,N Current (RMS),A,43.5
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,51.5
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.14
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.08
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.59
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,11.0,N Current (RMS),A,16.1
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,transformer,,Temperature,C,36.4
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.65
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.08
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,busbar,,L2 Active Power,kW,14.62
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,busbar,,L1 Active Power,kW,24.08
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,busbar,,N Current (RMS),A,68.4
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.8
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
113981,Emet Lane,2023-06-21T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.8
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.74
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.24
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.77
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.39
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,31.0,N Current (RMS),A,12.9
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,20.7
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.63
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.01
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.9
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,21.0,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.6
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.2
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.28
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.98
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.87
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.8
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,transformer,,Temperature,C,36.5
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.23
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.28
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.14
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,busbar,,L3 Active Power,kW,18.42
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,busbar,,L2 Active Power,kW,15.5
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,busbar,,L1 Active Power,kW,18.16
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,busbar,,N Current (RMS),A,54.4
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
113981,Emet Lane,2023-06-21T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.29
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.68
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.57
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,41.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.5
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,28.8
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.15
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.56
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.14
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.4
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.93
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.44
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.5
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.92
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.99
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,transformer,,Temperature,C,36.6
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.24
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.42
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,busbar,,L3 Active Power,kW,19.54
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.5
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.12
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
113981,Emet Lane,2023-06-21T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.3
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.39
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.99
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.15
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.66
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,41.0,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.98
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.83
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.03
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,31.0,N Current (RMS),A,16.2
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.9
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.82
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.55
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.25
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,21.0,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.3
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.5
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.86
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.39
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.33
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.1
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.3
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,transformer,,Temperature,C,36.7
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.7
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,busbar,,L3 Active Power,kW,18.38
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,busbar,,L2 Active Power,kW,13.47
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,busbar,,L1 Active Power,kW,16.27
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,busbar,,N Current (RMS),A,55.9
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.6
113981,Emet Lane,2023-06-21T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.2
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,4.7
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.82
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,41.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,3.81
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,31.0,N Current (RMS),A,14.5
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.5
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.8
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.66
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.05
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.3
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,21.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.58
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.3
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.15
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.32
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,busbar,,L3 Active Power,kW,15.85
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,busbar,,L2 Active Power,kW,12.85
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.72
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,busbar,,N Current (RMS),A,53.0
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
113981,Emet Lane,2023-06-21T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.89
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.13
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.8
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,41.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.29
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.41
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.7
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.14
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.38
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.01
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.84
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,21.0,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.73
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.31
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.03
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.8
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,transformer,,Temperature,C,36.8
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.29
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.28
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.87
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,busbar,,N Current (RMS),A,54.8
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.7
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
113981,Emet Lane,2023-06-21T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.56
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.37
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.78
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,41.0,N Current (RMS),A,19.5
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.19
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.31
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.23
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.98
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.4
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,21.0,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,39.0
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.41
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.66
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.4
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,transformer,,Temperature,C,36.9
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,busbar,,L3 Active Power,kW,17.98
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.77
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.03
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
113981,Emet Lane,2023-06-21T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
