Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.57
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.25
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.06
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,41.0,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.23
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.0
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,31.0,N Current (RMS),A,17.1
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.31
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.91
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.99
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.33
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,21.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.37
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.12
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.56
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,transformer,,Temperature,C,37.0
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.08
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,busbar,,L2 Active Power,kW,13.51
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.96
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.2
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
113981,Emet Lane,2023-06-21T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.9
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.88
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,5.16
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.38
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,41.0,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.78
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.41
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.15
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,31.0,N Current (RMS),A,16.0
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.8
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.2
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.13
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.94
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.1
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,4.91
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.57
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.19
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.92
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,11.0,N Current (RMS),A,12.5
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.5
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,transformer,,Temperature,C,37.1
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,busbar,,L2 Active Power,kW,13.87
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.37
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.9
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
113981,Emet Lane,2023-06-21T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,85.5
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.0
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.32
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.12
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,41.0,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,32.7
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.03
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,3.77
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.35
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.7
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.33
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.86
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.31
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.1
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.51
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.72
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,11.0,N Current (RMS),A,13.1
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,transformer,,Temperature,C,37.2
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,busbar,,L3 Active Power,kW,16.58
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,busbar,,L2 Active Power,kW,16.86
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.5
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,busbar,,N Current (RMS),A,53.9
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.6
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
113981,Emet Lane,2023-06-21T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.7
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.72
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.04
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,41.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.68
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.91
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.02
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.7
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.27
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,2.97
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.64
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,21.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.8
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.17
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.69
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,11.0,N Current (RMS),A,12.7
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,transformer,,Temperature,C,37.3
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.44
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.24
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,busbar,,L3 Active Power,kW,16.45
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.8
113981,Emet Lane,2023-06-21T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.87
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.04
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,41.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.96
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.0
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.18
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,31.0,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.3
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.21
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.01
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.08
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.6
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,21.0,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.5
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.78
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.05
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.67
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,transformer,,Temperature,C,37.4
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.01
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.38
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.3
113981,Emet Lane,2023-06-21T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.8
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.56
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.06
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.86
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,12.9
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.87
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.99
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.31
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,31.0,N Current (RMS),A,17.6
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.2
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.1
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.18
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,5.87
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.83
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.19
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.5
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.84
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.04
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.36
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,11.0,N Current (RMS),A,11.6
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,transformer,,Temperature,C,37.5
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.46
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,busbar,,L3 Active Power,kW,16.14
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,busbar,,L2 Active Power,kW,15.91
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,busbar,,L1 Active Power,kW,16.71
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,busbar,,N Current (RMS),A,52.6
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
113981,Emet Lane,2023-06-21T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.8
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.61
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.83
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.43
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,41.0,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.4
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.13
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.81
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.0
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.95
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.11
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,4.98
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.66
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,21.0,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,36.5
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.72
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.57
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,11.0,N Current (RMS),A,12.6
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,transformer,,Temperature,C,37.6
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.93
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,busbar,,L2 Active Power,kW,16.76
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,busbar,,L1 Active Power,kW,17.75
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,busbar,,N Current (RMS),A,53.6
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.5
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
113981,Emet Lane,2023-06-21T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.79
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.93
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.49
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,41.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.5
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.14
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.88
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.42
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,31.0,N Current (RMS),A,15.4
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,19.8
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.1
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.95
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.16
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,3.84
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.52
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,21.0,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.1
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,19.5
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.95
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,2.99
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.36
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,11.0,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,transformer,,Temperature,C,37.8
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.49
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.74
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.04
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.64
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,busbar,,L1 Active Power,kW,16.79
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,busbar,,N Current (RMS),A,53.8
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
113981,Emet Lane,2023-06-21T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.0
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.04
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.92
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.69
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,19.9
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,7.14
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.17
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.79
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,31.0,N Current (RMS),A,23.0
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.0
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.16
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.07
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,5.49
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.82
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,21.0,N Current (RMS),A,19.6
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.68
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.36
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.32
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,11.0,N Current (RMS),A,14.3
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.1
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,busbar,,L3 Active Power,kW,18.93
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.94
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,busbar,,L1 Active Power,kW,17.62
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,busbar,,N Current (RMS),A,54.1
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
113981,Emet Lane,2023-06-21T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.96
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.1
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.16
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,41.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.62
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.97
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.46
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,31.0,N Current (RMS),A,15.8
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.5
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-4.35
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.06
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,6.46
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.56
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,21.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.64
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.43
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.02
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.05
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.94
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,busbar,,L3 Active Power,kW,17.28
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,busbar,,L2 Active Power,kW,18.95
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,busbar,,L1 Active Power,kW,17.2
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,busbar,,N Current (RMS),A,54.8
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.6
113981,Emet Lane,2023-06-21T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.6
