Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.73
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.87
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.27
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.34
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.01
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,31.0,N Current (RMS),A,20.5
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.0
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.93
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.18
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.28
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.77
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.39
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.35
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,3.98
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,11.0,N Current (RMS),A,14.8
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,transformer,,Temperature,C,38.0
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.58
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,busbar,,L3 Active Power,kW,17.64
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,busbar,,L2 Active Power,kW,21.66
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.02
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.9
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.1
113981,Emet Lane,2023-06-21T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,95.1
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.84
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.17
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.45
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,41.0,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.42
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.96
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.16
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.3
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.49
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.18
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.92
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.08
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,21.0,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.56
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.47
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.07
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,11.0,N Current (RMS),A,14.2
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.87
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,busbar,,L3 Active Power,kW,16.01
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,busbar,,L2 Active Power,kW,22.51
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,busbar,,L1 Active Power,kW,18.76
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,84.1
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.2
113981,Emet Lane,2023-06-21T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.83
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.2
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.29
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.5
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.82
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.34
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.11
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.71
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,8.79
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,21.0,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.9
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,40.3
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.59
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.87
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.15
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,11.0,N Current (RMS),A,14.0
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,transformer,,Temperature,C,38.2
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.96
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.21
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.35
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,busbar,,L2 Active Power,kW,20.8
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,busbar,,L1 Active Power,kW,20.43
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
113981,Emet Lane,2023-06-21T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.4
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.95
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.46
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,41.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.05
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.27
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,31.0,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.5
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.38
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.23
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.59
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,7.42
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,21.0,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,36.2
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,35.6
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.66
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.86
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,6.0
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,11.0,N Current (RMS),A,18.3
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,transformer,,Temperature,C,38.3
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,busbar,,L2 Active Power,kW,20.58
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,busbar,,L1 Active Power,kW,21.15
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,busbar,,N Current (RMS),A,60.7
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.0
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
113981,Emet Lane,2023-06-21T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.9
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.92
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.98
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.91
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.37
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,41.0,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.26
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,31.0,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.6
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.44
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.3
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,11.21
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.95
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,21.0,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.0
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,47.4
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.0
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.41
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,5.01
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,11.0,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,transformer,,Temperature,C,38.4
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.43
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.8
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.54
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,busbar,,L1 Active Power,kW,18.83
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,busbar,,N Current (RMS),A,62.4
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.3
113981,Emet Lane,2023-06-21T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,93.9
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,2.9
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.15
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.89
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,41.0,N Current (RMS),A,25.7
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.37
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.16
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.41
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,31.0,N Current (RMS),A,20.8
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.12
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.01
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.32
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,21.0,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.4
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.7
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,3.43
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,8.35
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.22
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,11.0,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.2
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.74
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.56
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,busbar,,L3 Active Power,kW,19.01
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.67
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,busbar,,N Current (RMS),A,72.2
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.8
113981,Emet Lane,2023-06-21T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.9
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,41.0,L3 Active Power,kW,3.87
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,41.0,L2 Active Power,kW,6.96
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.55
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,41.0,N Current (RMS),A,23.7
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,41.0,L3 Current (RMS),A,18.1
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,41.0,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.2
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.38
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.86
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.09
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,31.0,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.3
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.4
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.03
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.46
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Active Power,kW,9.89
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Active Power,kW,5.97
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,21.0,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.4
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Active Power,kW,2.83
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.26
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.1
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,11.0,N Current (RMS),A,13.7
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,11.0,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,11.0,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,transformer,,Temperature,C,38.6
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.9
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.28
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,busbar,,L3 Active Power,kW,18.54
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,busbar,,L2 Active Power,kW,21.98
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,busbar,,L1 Active Power,kW,16.71
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,busbar,,N Current (RMS),A,59.7
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
113981,Emet Lane,2023-06-21T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.16
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,41.0,L1 Active Power,kW,3.74
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,41.0,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,41.0,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,41.0,L2 Current (RMS),A,38.8
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,41.0,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,31.0,L3 Active Power,kW,4.39
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.02
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.04
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,31.0,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.0
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.0
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.53
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.1
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.18
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,21.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,21.0,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.9
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Active Power,kW,4.2
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.3
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.12
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,11.0,N Current (RMS),A,13.4
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,11.0,L3 Current (RMS),A,20.1
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.1
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,transformer,,Temperature,C,38.7
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.49
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.07
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.57
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.44
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,busbar,,L2 Active Power,kW,23.58
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,busbar,,L1 Active Power,kW,17.08
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,busbar,,N Current (RMS),A,60.8
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.7
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,108.7
113981,Emet Lane,2023-06-21T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.3
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.61
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,41.0,L2 Active Power,kW,7.84
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.5
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,41.0,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,41.0,L2 Current (RMS),A,37.9
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.72
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.04
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.47
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,31.0,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,31.0,L3 Current (RMS),A,31.1
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.4
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.6
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.05
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.08
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.06
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,21.0,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,21.0,L3 Current (RMS),A,37.5
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,21.0,L2 Current (RMS),A,42.8
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,21.0,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Active Power,kW,5.95
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.23
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.85
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,11.0,N Current (RMS),A,16.6
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,11.0,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,feeder,11.0,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,transformer,,Temperature,C,38.8
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.75
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.18
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.32
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,busbar,,L3 Active Power,kW,26.37
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,busbar,,L2 Active Power,kW,23.16
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,busbar,,L1 Active Power,kW,18.94
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
113981,Emet Lane,2023-06-21T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.2
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,41.0,L3 Active Power,kW,6.55
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,41.0,L2 Active Power,kW,8.6
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.6
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,41.0,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,41.0,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,41.0,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.8
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.11
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,31.0,L2 Active Power,kW,1.93
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.25
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,31.0,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.9
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-4.91
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Active Power,kW,7.29
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Active Power,kW,7.09
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.12
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,21.0,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,21.0,L3 Current (RMS),A,38.2
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,21.0,L2 Current (RMS),A,35.0
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Active Power,kW,8.15
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Active Power,kW,3.29
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.77
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,11.0,L3 Current (RMS),A,35.9
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,11.0,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.9
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,transformer,,Temperature,C,38.8
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,busbar,,L3 Active Power,kW,27.1
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,busbar,,L2 Active Power,kW,20.92
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.75
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,124.1
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,100.3
113981,Emet Lane,2023-06-21T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
