Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,41.0,L3 Active Power,kW,9.03
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,41.0,L2 Active Power,kW,10.27
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.74
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,41.0,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,41.0,L3 Current (RMS),A,37.6
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,41.0,L2 Current (RMS),A,47.0
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,41.0,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,31.0,L3 Active Power,kW,6.1
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.05
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.2
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,31.0,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,31.0,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,31.0,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,31.0,L1 Current (RMS),A,17.0
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.16
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.76
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.97
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.11
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,21.0,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.7
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,21.0,L2 Current (RMS),A,46.5
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Active Power,kW,12.89
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Active Power,kW,4.38
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.43
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,11.0,N Current (RMS),A,40.3
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,11.0,L3 Current (RMS),A,54.1
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,11.0,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,feeder,11.0,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,transformer,,Temperature,C,38.9
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.5
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.57
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Active Power,kW,34.78
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Active Power,kW,27.67
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.48
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,busbar,,N Current (RMS),A,84.3
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.4
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.5
113981,Emet Lane,2023-06-21T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,41.0,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,41.0,L2 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,41.0,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,41.0,L3 Active Power,kW,7.33
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,41.0,L2 Active Power,kW,12.25
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,41.0,L1 Active Power,kW,4.15
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,41.0,N Current (RMS),A,39.4
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,41.0,L3 Current (RMS),A,31.0
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,41.0,L2 Current (RMS),A,54.1
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,41.0,L1 Current (RMS),A,22.3
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,31.0,L3 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,31.0,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,31.0,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,31.0,L3 Active Power,kW,5.31
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,31.0,L2 Active Power,kW,2.06
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,31.0,L1 Active Power,kW,3.33
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,31.0,N Current (RMS),A,16.5
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,31.0,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,31.0,L2 Current (RMS),A,11.8
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,31.0,L1 Current (RMS),A,16.8
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Reactive Power,kVAR,-5.39
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Active Power,kW,6.3
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Active Power,kW,10.24
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Active Power,kW,6.08
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,21.0,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,21.0,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,21.0,L2 Current (RMS),A,43.7
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,21.0,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Active Power,kW,10.35
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Active Power,kW,7.74
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Active Power,kW,4.62
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,11.0,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,11.0,L3 Current (RMS),A,43.6
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,11.0,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,feeder,11.0,L1 Current (RMS),A,22.6
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.95
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.82
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Active Power,kW,29.29
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Active Power,kW,32.28
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Active Power,kW,18.19
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
113981,Emet Lane,2023-06-21T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.8
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0041,L3 Active Power,kW,7.44
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.26
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.58
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0041,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.1
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.44
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.51
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.06
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0031,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.5
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.3
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.99
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0021,L2 Active Power,kW,9.63
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.54
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.3
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.7
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.2
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.66
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.3
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.99
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.9
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Active Power,kW,22.57
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Active Power,kW,35.05
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Active Power,kW,26.48
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,busbar,,N Current (RMS),A,79.0
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.4
113981,Emet Lane,2023-06-22T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.9
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0041,L3 Active Power,kW,7.83
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0041,L2 Active Power,kW,11.03
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.99
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,32.6
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.4
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Active Power,kW,9.64
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.67
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.12
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.8
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.1
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.7
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.19
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.88
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0021,L2 Active Power,kW,9.46
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.96
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.3
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.87
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.51
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.36
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.93
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.94
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.22
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Active Power,kW,33.68
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Active Power,kW,25.43
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,busbar,,N Current (RMS),A,69.7
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.2
113981,Emet Lane,2023-06-22T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,115.7
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.26
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.65
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.29
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0041,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.1
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.52
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.46
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.02
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.0
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.48
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.55
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0021,L3 Active Power,kW,7.26
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0021,L2 Active Power,kW,9.83
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.35
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0021,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.9
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.02
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.84
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.22
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0011,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.0
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.6
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.49
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Active Power,kW,25.07
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Active Power,kW,33.78
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.89
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,busbar,,N Current (RMS),A,74.7
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
113981,Emet Lane,2023-06-22T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.2
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.35
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.9
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.95
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0041,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.4
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.2
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.87
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.55
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.15
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.8
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.3
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0021,L3 Active Power,kW,7.63
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.33
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.65
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0021,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.0
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.6
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.98
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.3
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.18
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.12
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.84
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Active Power,kW,27.08
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.94
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.2
113981,Emet Lane,2023-06-22T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.3
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.6
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.7
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.84
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0041,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.72
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.53
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.27
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.6
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.6
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.73
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.4
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0021,L3 Active Power,kW,7.41
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.45
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.52
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0021,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,40.4
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.03
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.4
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.02
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0011,N Current (RMS),A,19.0
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.5
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.71
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.72
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Active Power,kW,20.76
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Active Power,kW,27.08
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.64
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,busbar,,N Current (RMS),A,68.8
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.2
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
113981,Emet Lane,2023-06-22T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.48
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.4
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.5
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0041,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.9
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.04
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Active Power,kW,9.42
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.52
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,39.3
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.6
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.94
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.29
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.67
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.58
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.82
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0021,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.7
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.4
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.4
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.11
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.83
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.78
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Active Power,kW,21.6
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Active Power,kW,28.81
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.96
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,busbar,,N Current (RMS),A,70.6
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.6
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,127.1
113981,Emet Lane,2023-06-22T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.6
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.13
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.64
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.53
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0041,N Current (RMS),A,31.8
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.2
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.1
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Active Power,kW,8.52
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.8
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.5
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0031,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.7
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.93
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0021,L3 Active Power,kW,8.23
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.49
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.0
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0021,N Current (RMS),A,38.6
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.4
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.6
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.41
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.67
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.5
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.0
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,transformer,,Temperature,C,42.0
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.18
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.35
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.31
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.72
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.04
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.29
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Active Power,kW,27.59
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Active Power,kW,25.53
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
113981,Emet Lane,2023-06-22T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.7
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.38
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.41
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.79
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0041,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.3
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.56
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.68
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.24
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.67
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.35
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.96
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.05
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0021,N Current (RMS),A,38.7
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.2
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.77
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.07
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.72
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0011,N Current (RMS),A,20.3
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,transformer,,Temperature,C,42.1
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.76
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.57
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.67
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Active Power,kW,21.06
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Active Power,kW,28.12
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Active Power,kW,25.8
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,busbar,,N Current (RMS),A,70.4
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.6
113981,Emet Lane,2023-06-22T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
