Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.75
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.11
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.7
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.1
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.0
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Active Power,kW,8.51
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Active Power,kW,10.0
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.38
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.5
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.8
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.49
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.56
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.69
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0021,L1 Active Power,kW,9.91
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.7
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.5
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.16
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.85
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.43
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,transformer,,Temperature,C,42.1
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.78
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.1
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.19
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Active Power,kW,24.98
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Active Power,kW,30.66
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Active Power,kW,30.41
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,busbar,,N Current (RMS),A,73.5
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,114.3
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.2
113981,Emet Lane,2023-06-22T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.85
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.43
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0041,L1 Active Power,kW,8.36
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.4
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.17
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.59
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Active Power,kW,4.57
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,40.2
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.16
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.72
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.47
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0021,L1 Active Power,kW,10.65
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.8
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.2
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.03
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.05
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,transformer,,Temperature,C,42.2
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.55
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.94
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Active Power,kW,32.52
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.64
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,busbar,,N Current (RMS),A,84.7
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.8
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,143.1
113981,Emet Lane,2023-06-22T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.19
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.39
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.77
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0041,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.8
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.9
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.8
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Active Power,kW,7.15
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Active Power,kW,10.05
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.54
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0031,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.1
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.1
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.32
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.31
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.9
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0021,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.4
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.1
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.0
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.5
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.25
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.76
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.5
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.4
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.9
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,transformer,,Temperature,C,42.3
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.49
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.16
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Active Power,kW,25.16
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Active Power,kW,28.98
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.5
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.9
113981,Emet Lane,2023-06-22T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.1
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.88
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.44
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.53
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.16
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.19
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.44
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0031,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.4
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.84
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.79
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.05
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.5
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0021,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.6
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.1
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.38
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.73
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.64
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0011,N Current (RMS),A,19.7
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.59
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Active Power,kW,27.22
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Active Power,kW,28.4
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Active Power,kW,27.12
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,busbar,,N Current (RMS),A,74.4
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
113981,Emet Lane,2023-06-22T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,123.2
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.18
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0041,L3 Active Power,kW,8.01
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.85
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.73
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0041,N Current (RMS),A,24.0
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.4
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.81
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Active Power,kW,10.12
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.74
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0031,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.7
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.45
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.57
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.39
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.8
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.1
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.0
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.48
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.42
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.11
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.9
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.9
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.1
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Active Power,kW,28.76
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Active Power,kW,29.97
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Active Power,kW,32.97
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,busbar,,N Current (RMS),A,77.3
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,127.3
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
113981,Emet Lane,2023-06-22T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,145.2
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.94
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.91
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.9
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0041,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.1
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.11
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Active Power,kW,9.81
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.72
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,37.3
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.1
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.12
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.49
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.41
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.93
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.2
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.3
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.5
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.52
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.17
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.62
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,36.0
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.9
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Active Power,kW,30.07
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Active Power,kW,33.29
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.17
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,busbar,,N Current (RMS),A,84.6
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.4
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,145.9
113981,Emet Lane,2023-06-22T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.9
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.78
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.7
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.89
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.94
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Active Power,kW,9.91
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.67
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.4
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.91
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.65
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Active Power,kW,14.07
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0021,N Current (RMS),A,48.4
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.7
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.5
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.1
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Active Power,kW,9.45
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.54
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0011,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,40.6
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.9
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,transformer,,Temperature,C,42.6
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Active Power,kW,27.71
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Active Power,kW,32.71
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.17
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,busbar,,N Current (RMS),A,91.2
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,123.4
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.9
113981,Emet Lane,2023-06-22T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.02
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.28
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.53
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.17
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0041,L1 Active Power,kW,11.46
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0041,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,33.1
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.7
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.8
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.28
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Active Power,kW,9.89
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.14
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0031,N Current (RMS),A,24.9
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.9
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.95
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.72
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.09
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.31
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0021,N Current (RMS),A,51.3
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.6
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.4
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.3
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.27
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.59
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.43
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.1
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.4
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.9
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,transformer,,Temperature,C,42.7
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Active Power,kW,31.8
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Active Power,kW,33.74
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Active Power,kW,43.35
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,busbar,,N Current (RMS),A,96.5
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.8
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,146.8
113981,Emet Lane,2023-06-22T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,185.9
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.49
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.77
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.96
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.9
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.9
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.02
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.38
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.09
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0031,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.3
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.23
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.95
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.57
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.52
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0021,N Current (RMS),A,53.0
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.3
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,67.1
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.73
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.62
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Active Power,kW,14.42
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0011,N Current (RMS),A,39.6
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.9
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,60.8
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,transformer,,Temperature,C,42.8
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,29.19
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,27.33
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,42.99
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,108.9
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,131.4
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
113981,Emet Lane,2023-06-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.9
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.68
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.53
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.69
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.2
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,38.9
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.62
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.9
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.18
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.0
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.3
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Active Power,kW,12.1
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.54
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.36
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0021,N Current (RMS),A,52.7
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.2
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.5
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,62.4
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.66
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.69
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Active Power,kW,13.27
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0011,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,55.6
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,transformer,,Temperature,C,42.8
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.73
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.29
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.87
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.25
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,29.06
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,24.66
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.51
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,108.1
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
113981,Emet Lane,2023-06-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.8
