Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.64
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.74
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0041,L1 Active Power,kW,10.2
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.5
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.7
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.39
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.05
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.44
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0031,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.4
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.7
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.35
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.43
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.08
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.66
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0021,N Current (RMS),A,51.9
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.3
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.3
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.3
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.72
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Active Power,kW,7.47
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.14
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0011,N Current (RMS),A,29.4
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.5
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.9
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.0
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,transformer,,Temperature,C,42.9
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.35
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.63
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,30.18
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,25.33
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,40.43
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.3
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
113981,Emet Lane,2023-06-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.14
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.18
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.11
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0041,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.5
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.21
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.04
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Active Power,kW,5.67
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0031,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.0
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.1
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.57
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.68
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.76
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.37
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0021,N Current (RMS),A,59.1
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.8
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.7
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Active Power,kW,6.66
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.63
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.61
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,transformer,,Temperature,C,43.0
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.51
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,35.68
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,27.62
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,37.75
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,96.6
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
113981,Emet Lane,2023-06-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.95
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.49
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.83
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0041,N Current (RMS),A,26.0
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.5
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.45
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.84
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Active Power,kW,5.17
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,32.8
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.9
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.22
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.16
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.92
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.3
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0021,N Current (RMS),A,63.8
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.5
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.0
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.4
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.2
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.66
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.68
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.9
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.1
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,transformer,,Temperature,C,43.0
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.78
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.31
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,30.76
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,27.91
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,39.98
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
113981,Emet Lane,2023-06-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.91
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.22
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.0
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0041,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.19
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.56
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.4
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0031,N Current (RMS),A,20.2
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.3
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.1
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.9
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.11
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.91
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.44
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0021,N Current (RMS),A,57.1
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.9
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.8
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.8
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.29
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Active Power,kW,8.85
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.94
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.6
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,37.7
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,transformer,,Temperature,C,43.0
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.48
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,32.5
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.55
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,36.78
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,96.0
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.9
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.3
113981,Emet Lane,2023-06-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.5
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0041,L3 Active Power,kW,9.77
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.69
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.54
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,42.4
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.04
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.4
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.95
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.9
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.2
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.76
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Active Power,kW,15.78
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.15
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.54
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0021,N Current (RMS),A,66.4
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.5
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.1
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Active Power,kW,7.49
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Active Power,kW,9.25
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.58
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0011,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.9
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.5
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,transformer,,Temperature,C,43.1
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.34
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.97
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.53
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.02
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.79
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,41.09
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,25.49
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,40.61
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,175.2
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,113.8
113981,Emet Lane,2023-06-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.9
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.99
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.43
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.57
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.7
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0041,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.5
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.4
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.15
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.42
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Active Power,kW,7.14
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0031,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.6
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.5
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.75
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.22
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.08
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Active Power,kW,18.23
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0021,N Current (RMS),A,65.7
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.0
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.7
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,76.7
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.63
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.67
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.74
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.2
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,transformer,,Temperature,C,43.1
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.28
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.02
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.44
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,37.43
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,26.75
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,41.8
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,105.2
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.8
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
113981,Emet Lane,2023-06-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.36
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.93
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.11
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0041,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.5
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Active Power,kW,7.11
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.94
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.4
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.29
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.17
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Active Power,kW,6.24
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Active Power,kW,17.33
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0021,N Current (RMS),A,60.8
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.1
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.7
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.82
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.91
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.5
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,42.2
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,transformer,,Temperature,C,43.1
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,32.46
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.23
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,38.88
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,96.6
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.4
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,133.1
113981,Emet Lane,2023-06-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.3
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0041,L3 Active Power,kW,10.66
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.37
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0041,L1 Active Power,kW,7.12
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0041,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.1
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.2
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.29
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Active Power,kW,4.89
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Active Power,kW,11.4
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0031,N Current (RMS),A,34.7
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.0
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.6
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.7
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.37
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.85
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.72
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Active Power,kW,21.07
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0021,N Current (RMS),A,74.2
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.8
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,88.4
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Active Power,kW,7.61
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.81
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.55
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.8
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,transformer,,Temperature,C,43.2
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.84
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.89
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,41.41
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,32.79
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.14
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.9
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,177.9
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.2
113981,Emet Lane,2023-06-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.27
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.06
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0041,L2 Active Power,kW,13.32
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.07
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0041,N Current (RMS),A,45.2
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,62.6
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Active Power,kW,12.22
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.03
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.57
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0031,N Current (RMS),A,35.2
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,51.6
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,29.6
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.05
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.4
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.41
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.78
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Active Power,kW,20.88
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0021,N Current (RMS),A,67.9
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.6
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.7
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.5
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Active Power,kW,11.08
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Active Power,kW,9.48
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,46.7
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.5
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,transformer,,Temperature,C,43.3
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.94
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,40.02
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,34.22
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,97.7
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,171.7
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.6
113981,Emet Lane,2023-06-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,188.7
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0041,L3 Active Power,kW,8.44
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0041,L2 Active Power,kW,17.0
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.25
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0041,N Current (RMS),A,48.8
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,36.1
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,75.6
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.95
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.27
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Active Power,kW,5.92
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,49.9
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,21.3
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Active Power,kW,13.22
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.46
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Active Power,kW,21.88
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0021,N Current (RMS),A,74.1
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.4
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.8
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,91.5
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.1
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Active Power,kW,9.6
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.48
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.0
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.3
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,transformer,,Temperature,C,43.3
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.24
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.86
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,39.72
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,36.34
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.53
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,97.4
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.7
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.7
113981,Emet Lane,2023-06-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.1
