Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.85
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.23
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.98
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.63
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0041,L1 Active Power,kW,6.21
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0041,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.0
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.0
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Active Power,kW,10.39
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.02
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Active Power,kW,7.55
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0031,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.2
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.86
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.17
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Active Power,kW,19.35
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0021,N Current (RMS),A,67.9
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.1
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,81.3
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.95
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.27
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Active Power,kW,10.16
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.06
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0011,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.3
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,43.9
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,transformer,,Temperature,C,43.3
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.29
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.84
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,35.5
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,43.17
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,99.6
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.1
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.8
113981,Emet Lane,2023-06-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.49
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.11
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.89
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.38
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.34
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,54.1
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.4
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.33
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.01
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.67
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Active Power,kW,14.83
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Active Power,kW,9.33
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Active Power,kW,19.5
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0021,N Current (RMS),A,56.0
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.5
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,42.3
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,82.5
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Active Power,kW,6.34
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.38
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Active Power,kW,16.06
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0011,N Current (RMS),A,41.5
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,55.9
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,66.6
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,transformer,,Temperature,C,43.4
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.21
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,34.4
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,37.09
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,50.58
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.9
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,158.4
113981,Emet Lane,2023-06-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.8
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.32
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.62
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.85
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.12
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.13
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0041,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,29.1
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.0
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.3
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.26
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Active Power,kW,4.59
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Active Power,kW,7.39
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,40.2
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,33.1
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.24
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.01
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.26
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Active Power,kW,21.05
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0021,N Current (RMS),A,69.2
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.9
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.3
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,87.8
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.52
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Active Power,kW,12.18
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.63
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.1
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.6
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.3
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,transformer,,Temperature,C,43.4
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.15
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.34
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,34.64
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,30.15
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,47.2
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.3
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.3
113981,Emet Lane,2023-06-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,200.3
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.62
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.75
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.19
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0041,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.6
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.5
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.3
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Active Power,kW,7.23
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.74
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.98
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0031,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,48.1
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Active Power,kW,15.89
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Active Power,kW,6.16
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Active Power,kW,18.56
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0021,N Current (RMS),A,61.8
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,69.5
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.5
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,78.9
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.53
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.78
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Active Power,kW,12.2
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.65
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0011,N Current (RMS),A,32.1
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,50.5
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,transformer,,Temperature,C,43.4
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.65
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.38
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.52
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,39.85
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,41.38
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,92.6
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,152.3
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.2
113981,Emet Lane,2023-06-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,178.0
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0041,L3 Active Power,kW,10.96
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0041,L2 Active Power,kW,14.37
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0041,L1 Active Power,kW,8.17
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0041,N Current (RMS),A,37.2
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,45.8
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,61.8
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.2
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.49
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.54
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.53
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Active Power,kW,10.73
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0031,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.8
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.3
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.92
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.74
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.08
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Active Power,kW,20.4
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0021,N Current (RMS),A,69.6
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.4
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.8
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.33
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Active Power,kW,16.2
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.16
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0011,N Current (RMS),A,46.9
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,67.2
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,transformer,,Temperature,C,43.4
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.35
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,41.57
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,49.19
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,45.46
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,98.1
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,175.6
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
113981,Emet Lane,2023-06-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.48
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0041,L3 Active Power,kW,7.19
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.91
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0041,L1 Active Power,kW,9.6
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.2
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.3
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.7
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Active Power,kW,17.35
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.72
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.27
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0031,N Current (RMS),A,36.2
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.5
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.4
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.74
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.89
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Active Power,kW,20.8
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0021,N Current (RMS),A,66.9
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.9
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,88.0
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.49
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.82
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Active Power,kW,19.86
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.63
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0011,N Current (RMS),A,53.7
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,81.1
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.7
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.32
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.17
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,43.1
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,48.38
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,49.31
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,96.6
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,181.2
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.8
113981,Emet Lane,2023-06-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.28
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.92
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.01
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.8
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.0
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.4
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Active Power,kW,16.12
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.07
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0031,N Current (RMS),A,46.7
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.8
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.5
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.4
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Active Power,kW,19.05
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.97
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Active Power,kW,18.22
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0021,N Current (RMS),A,58.7
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,82.1
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,30.9
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,77.6
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.82
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Active Power,kW,12.65
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.3
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0011,N Current (RMS),A,36.4
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,53.5
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.51
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.61
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.27
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,33.88
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.61
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,194.4
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.8
113981,Emet Lane,2023-06-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,187.7
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0041,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0041,L2 Active Power,kW,13.25
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0041,L1 Active Power,kW,11.08
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0041,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.6
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.4
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Active Power,kW,16.68
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.62
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Active Power,kW,8.79
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0031,N Current (RMS),A,50.3
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.2
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,37.9
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.54
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Active Power,kW,19.18
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.58
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Active Power,kW,16.17
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0021,N Current (RMS),A,61.7
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,83.0
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.7
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,68.6
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.43
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Active Power,kW,13.86
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.39
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0011,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.3
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,58.0
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.9
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.74
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.13
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,50.49
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,36.32
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,43.43
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,98.0
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,210.8
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.8
113981,Emet Lane,2023-06-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.3
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.91
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0041,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0041,L2 Active Power,kW,23.56
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0041,L1 Active Power,kW,12.21
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0041,N Current (RMS),A,65.6
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.7
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,98.0
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,51.8
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.96
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.58
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Active Power,kW,8.95
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0031,N Current (RMS),A,50.2
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.0
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.2
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Active Power,kW,20.49
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Active Power,kW,8.24
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Active Power,kW,18.85
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0021,N Current (RMS),A,55.6
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,87.2
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.4
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.6
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.6
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Active Power,kW,8.6
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Active Power,kW,10.51
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Active Power,kW,9.37
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.9
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.6
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.3
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,transformer,,Temperature,C,43.5
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.77
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.84
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,52.25
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,45.9
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,49.38
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,88.9
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,218.6
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
113981,Emet Lane,2023-06-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.33
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0041,L2 Active Power,kW,17.18
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0041,L1 Active Power,kW,10.64
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0041,N Current (RMS),A,48.0
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,73.6
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.16
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Active Power,kW,18.11
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Active Power,kW,5.41
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Active Power,kW,9.99
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0031,N Current (RMS),A,48.0
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,74.7
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,24.1
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Active Power,kW,16.66
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Active Power,kW,8.03
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Active Power,kW,20.09
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0021,N Current (RMS),A,58.6
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,72.5
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,84.7
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Active Power,kW,8.02
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Active Power,kW,10.54
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Active Power,kW,13.12
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.3
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,transformer,,Temperature,C,43.4
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.34
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,49.12
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,41.17
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,53.83
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,101.1
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,205.8
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,174.2
