Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,228.7
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.89
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.36
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0041,L2 Active Power,kW,15.47
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0041,L1 Active Power,kW,11.36
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0041,N Current (RMS),A,44.5
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,66.8
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,48.4
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Active Power,kW,20.33
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.63
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Active Power,kW,8.81
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0031,N Current (RMS),A,62.0
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,83.9
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.07
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.82
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Active Power,kW,6.61
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Active Power,kW,18.59
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0021,N Current (RMS),A,60.2
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,73.4
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.7
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,79.9
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Active Power,kW,8.01
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.8
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Active Power,kW,13.27
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0011,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.2
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,transformer,,Temperature,C,43.3
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.61
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.51
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,33.52
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,52.02
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,115.7
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.6
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.1
113981,Emet Lane,2023-06-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,221.4
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.37
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.87
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0041,L2 Active Power,kW,16.31
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0041,L1 Active Power,kW,13.92
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0041,N Current (RMS),A,51.2
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.5
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,58.9
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Active Power,kW,15.79
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Active Power,kW,4.29
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.48
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0031,N Current (RMS),A,45.3
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.8
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.49
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Active Power,kW,20.85
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Active Power,kW,10.93
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Active Power,kW,17.38
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0021,N Current (RMS),A,46.3
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,88.7
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,47.4
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.8
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.47
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Active Power,kW,7.07
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.19
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0011,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.4
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.2
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,transformer,,Temperature,C,43.3
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,50.99
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,38.6
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.97
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,100.5
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,163.7
113981,Emet Lane,2023-06-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.0
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.71
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.74
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0041,L2 Active Power,kW,15.35
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0041,L1 Active Power,kW,11.0
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0041,N Current (RMS),A,49.3
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,65.9
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,47.6
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Active Power,kW,19.74
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Active Power,kW,4.76
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Active Power,kW,9.32
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0031,N Current (RMS),A,55.4
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,82.1
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.55
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Active Power,kW,21.38
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Active Power,kW,9.66
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Active Power,kW,17.03
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0021,N Current (RMS),A,51.9
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,92.7
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,40.4
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,72.8
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Active Power,kW,10.17
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Active Power,kW,8.38
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Active Power,kW,11.72
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.2
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,43.6
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.3
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.6
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,transformer,,Temperature,C,43.2
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.03
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.72
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.03
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,38.15
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.07
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,103.6
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,234.1
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,161.4
113981,Emet Lane,2023-06-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,210.4
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0041,L3 Active Power,kW,4.82
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0041,L2 Active Power,kW,16.66
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.51
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0041,N Current (RMS),A,51.2
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,70.6
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.17
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Active Power,kW,22.9
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.4
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.81
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0031,N Current (RMS),A,61.1
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,94.8
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.3
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.04
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.87
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.32
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Active Power,kW,19.83
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0021,N Current (RMS),A,62.6
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,70.2
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,83.1
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.52
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.59
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Active Power,kW,9.94
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,36.8
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.6
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.6
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,transformer,,Temperature,C,43.2
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,52.11
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,37.98
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,51.09
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,105.5
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.0
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.9
113981,Emet Lane,2023-06-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,217.2
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.51
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0041,L2 Active Power,kW,12.79
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0041,L1 Active Power,kW,8.54
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0041,N Current (RMS),A,41.8
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,58.0
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.42
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Active Power,kW,24.19
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.37
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Active Power,kW,15.62
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0031,N Current (RMS),A,56.1
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,100.1
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.1
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,68.4
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Active Power,kW,13.0
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Active Power,kW,10.32
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Active Power,kW,20.14
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0021,N Current (RMS),A,55.7
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.0
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,43.8
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,85.8
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.88
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.97
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.68
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.92
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0011,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.6
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.2
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.9
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,transformer,,Temperature,C,43.1
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.48
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.6
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,47.68
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,42.18
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,53.23
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,102.9
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
113981,Emet Lane,2023-06-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,227.7
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.63
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.27
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0041,L2 Active Power,kW,12.53
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.92
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0041,N Current (RMS),A,38.2
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.9
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,56.2
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,40.0
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.23
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Active Power,kW,27.25
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.71
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.54
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0031,N Current (RMS),A,72.3
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,112.3
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.0
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.8
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.53
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.16
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.01
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.91
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Active Power,kW,10.77
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Active Power,kW,17.47
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0021,N Current (RMS),A,45.5
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,62.5
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.7
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,74.4
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.29
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Active Power,kW,9.15
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Active Power,kW,10.01
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,39.1
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,transformer,,Temperature,C,43.1
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.07
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.61
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,52.72
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,41.16
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,46.94
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,94.2
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.0
113981,Emet Lane,2023-06-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.63
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.92
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0041,L1 Active Power,kW,9.58
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.5
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.9
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,43.5
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Active Power,kW,23.25
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.92
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.94
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0031,N Current (RMS),A,58.9
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,95.9
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.5
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.6
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.43
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.82
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Active Power,kW,15.24
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Active Power,kW,12.29
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Active Power,kW,17.24
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.3
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.0
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,51.3
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,73.7
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.83
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Active Power,kW,10.42
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.25
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,44.4
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,transformer,,Temperature,C,43.1
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.41
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,47.95
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,41.54
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,47.01
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,90.7
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.9
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,176.7
113981,Emet Lane,2023-06-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.9
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.49
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0041,L2 Active Power,kW,12.09
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0041,L1 Active Power,kW,10.22
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0041,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.4
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Active Power,kW,23.51
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.62
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Active Power,kW,12.05
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0031,N Current (RMS),A,64.2
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,97.3
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,52.1
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.45
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Active Power,kW,15.32
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Active Power,kW,11.69
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Active Power,kW,15.45
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,68.3
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.0
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,66.7
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.49
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Active Power,kW,12.55
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.77
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.2
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,52.4
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.8
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,transformer,,Temperature,C,43.1
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.63
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.45
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.06
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,49.82
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.96
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,46.48
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,91.6
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.5
113981,Emet Lane,2023-06-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.9
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.06
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0041,L3 Active Power,kW,7.2
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.29
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0041,L1 Active Power,kW,13.99
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.6
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,60.4
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Active Power,kW,24.68
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.49
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Active Power,kW,11.84
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0031,N Current (RMS),A,66.8
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,102.0
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.3
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.3
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.55
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Active Power,kW,10.8
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Active Power,kW,15.18
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.7
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.3
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,45.9
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,64.9
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.07
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.48
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Active Power,kW,11.81
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.4
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0011,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.7
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,49.7
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,transformer,,Temperature,C,43.1
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,49.91
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,38.4
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,48.41
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.3
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,210.0
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,163.8
113981,Emet Lane,2023-06-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,206.1
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.38
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0041,L3 Active Power,kW,7.09
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.93
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0041,L1 Active Power,kW,10.52
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0041,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,45.6
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Active Power,kW,20.35
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.82
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.38
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0031,N Current (RMS),A,61.9
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,85.3
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.15
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.43
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Active Power,kW,10.75
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Active Power,kW,15.24
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0021,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,60.5
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,46.0
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.0
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.27
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Active Power,kW,9.64
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.06
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0011,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.6
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,44.1
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,transformer,,Temperature,C,43.1
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Active Power,kW,46.12
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Active Power,kW,34.14
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Active Power,kW,46.21
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.5
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,196.4
