Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,147.7
113981,Emet Lane,2023-06-22T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.4
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.35
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.34
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.69
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.05
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0041,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.7
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,49.0
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.8
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Active Power,kW,22.48
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.18
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Active Power,kW,10.34
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0031,N Current (RMS),A,64.5
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,93.8
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,23.3
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.8
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.45
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.92
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Active Power,kW,12.81
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Active Power,kW,12.86
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0021,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.4
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,54.3
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,56.1
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.93
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Active Power,kW,9.75
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.12
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0011,N Current (RMS),A,28.7
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,41.4
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,43.3
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,transformer,,Temperature,C,43.1
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.05
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Active Power,kW,45.66
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Active Power,kW,38.43
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Active Power,kW,40.36
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,busbar,,N Current (RMS),A,90.8
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.6
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,164.1
113981,Emet Lane,2023-06-22T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0041,L3 Active Power,kW,6.09
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.28
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.0
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0041,N Current (RMS),A,28.9
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.3
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.8
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.3
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Active Power,kW,19.65
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.5
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Active Power,kW,15.1
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0031,N Current (RMS),A,51.0
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,82.2
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.4
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.59
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.49
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Active Power,kW,11.76
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Active Power,kW,15.23
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0021,N Current (RMS),A,42.9
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.2
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,49.8
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,65.3
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.37
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Active Power,kW,8.19
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Active Power,kW,8.95
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0011,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,35.6
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.4
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,transformer,,Temperature,C,43.1
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.6
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.37
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Active Power,kW,41.61
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Active Power,kW,35.75
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Active Power,kW,45.28
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,busbar,,N Current (RMS),A,101.3
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.3
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,153.9
113981,Emet Lane,2023-06-22T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,194.2
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0041,L3 Active Power,kW,7.09
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.47
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.44
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0041,N Current (RMS),A,27.9
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.8
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.9
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.6
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Active Power,kW,16.55
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.65
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Active Power,kW,17.12
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0031,N Current (RMS),A,49.9
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.2
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,72.4
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Active Power,kW,9.9
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.83
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Active Power,kW,12.83
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.9
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.6
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.2
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.63
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.01
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Active Power,kW,7.83
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0011,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.5
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.4
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.8
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,transformer,,Temperature,C,43.1
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.62
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Active Power,kW,40.18
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Active Power,kW,26.95
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Active Power,kW,43.22
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,busbar,,N Current (RMS),A,111.5
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.0
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
113981,Emet Lane,2023-06-22T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.14
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0041,L3 Active Power,kW,5.42
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.59
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.38
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0041,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.9
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Active Power,kW,14.42
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Active Power,kW,5.83
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.25
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0031,N Current (RMS),A,48.0
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.2
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.7
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.1
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.39
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.13
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.16
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.72
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0021,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.3
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.74
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Active Power,kW,2.48
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.02
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0011,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.9
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,transformer,,Temperature,C,43.0
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.41
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.25
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.98
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Active Power,kW,35.71
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.07
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.38
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,busbar,,N Current (RMS),A,111.7
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.3
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
113981,Emet Lane,2023-06-22T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.74
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0041,L3 Active Power,kW,4.03
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.55
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.37
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0041,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.3
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Active Power,kW,16.12
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Active Power,kW,6.17
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.52
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0031,N Current (RMS),A,47.8
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,68.1
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.7
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,57.7
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.77
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Active Power,kW,11.21
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.48
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.1
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0021,N Current (RMS),A,48.4
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.9
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.79
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Active Power,kW,2.91
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.19
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.0
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,transformer,,Temperature,C,42.9
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.11
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Active Power,kW,37.15
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Active Power,kW,21.11
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Active Power,kW,35.18
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,busbar,,N Current (RMS),A,114.1
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.4
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.0
113981,Emet Lane,2023-06-22T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,155.4
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.86
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.2
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.63
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0041,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.3
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.5
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Active Power,kW,21.9
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Active Power,kW,6.33
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.54
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0031,N Current (RMS),A,61.2
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,91.7
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.2
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.96
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.48
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.75
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Active Power,kW,11.43
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0021,N Current (RMS),A,45.8
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.3
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.0
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.4
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.45
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.1
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.65
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.1
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,transformer,,Temperature,C,42.9
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.39
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.9
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.59
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.71
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Active Power,kW,39.7
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Active Power,kW,23.38
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Active Power,kW,33.24
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,busbar,,N Current (RMS),A,103.6
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.4
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
113981,Emet Lane,2023-06-22T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,147.8
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.13
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.83
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.72
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0041,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.7
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Active Power,kW,20.9
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Active Power,kW,5.75
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.05
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0031,N Current (RMS),A,59.3
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,87.5
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,25.3
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.8
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.9
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.11
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Active Power,kW,7.34
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.97
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0021,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.0
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.6
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.36
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.16
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.19
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.7
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.4
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,transformer,,Temperature,C,42.9
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.4
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.4
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Active Power,kW,39.31
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.1
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Active Power,kW,34.44
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,busbar,,N Current (RMS),A,102.1
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.4
113981,Emet Lane,2023-06-22T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.98
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.46
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.28
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.27
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0041,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.3
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Active Power,kW,17.21
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Active Power,kW,6.06
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.53
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0031,N Current (RMS),A,45.1
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.7
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,26.4
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,53.1
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.0
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.64
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.31
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.5
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.6
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.09
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Active Power,kW,1.49
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.07
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.2
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,12.7
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,transformer,,Temperature,C,42.8
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.78
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.49
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Active Power,kW,35.75
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Active Power,kW,17.48
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Active Power,kW,33.17
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.9
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.7
113981,Emet Lane,2023-06-22T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.7
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.79
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.11
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.2
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.58
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0041,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.3
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.6
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.07
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Active Power,kW,6.39
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.03
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0031,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,56.1
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,48.6
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.33
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.77
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.49
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.0
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.5
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.6
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.51
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.14
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.89
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0011,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,31.7
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,transformer,,Temperature,C,42.8
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.02
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.26
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Active Power,kW,31.02
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Active Power,kW,23.49
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Active Power,kW,30.99
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.4
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.9
113981,Emet Lane,2023-06-22T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.44
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.21
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.63
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0041,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.1
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.1
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.84
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Active Power,kW,6.92
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.56
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0031,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.0
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,30.1
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.2
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.61
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.32
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.91
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.29
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0021,N Current (RMS),A,36.3
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.0
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.37
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.49
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.28
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0011,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,30.4
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.0
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,transformer,,Temperature,C,42.8
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.68
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.2
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Active Power,kW,25.97
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Active Power,kW,24.53
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.77
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,busbar,,N Current (RMS),A,100.7
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.2
