Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.1
113981,Emet Lane,2023-06-22T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.05
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.17
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.01
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.37
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.67
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Active Power,kW,12.0
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,52.7
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.0
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.32
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.21
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.2
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.67
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.89
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.0
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.6
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.5
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.55
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Active Power,kW,5.78
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.69
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.2
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.2
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,transformer,,Temperature,C,42.7
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.89
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.76
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,28.17
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.3
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.6
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,92.6
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,126.2
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.6
113981,Emet Lane,2023-06-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,153.6
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.56
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.78
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.57
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0041,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.3
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.88
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Active Power,kW,8.07
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.06
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.9
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.4
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.23
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.49
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.22
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.91
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0021,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.8
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.25
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.37
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.75
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0011,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,32.0
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.5
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,transformer,,Temperature,C,42.7
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.07
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.96
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,30.18
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,26.44
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,32.29
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,88.1
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
113981,Emet Lane,2023-06-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,144.3
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0041,L3 Active Power,kW,0.56
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.63
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.3
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0041,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,8.5
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.1
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.5
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Active Power,kW,9.78
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.77
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Active Power,kW,9.22
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0031,N Current (RMS),A,24.3
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,42.3
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,40.7
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.48
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.03
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.23
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.52
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.13
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.8
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.4
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.2
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.1
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.73
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.57
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.92
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0011,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.2
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.4
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,transformer,,Temperature,C,42.7
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.81
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,25.29
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,22.48
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,29.58
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,88.2
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.6
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.2
113981,Emet Lane,2023-06-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.8
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0041,L3 Active Power,kW,1.99
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.0
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.13
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0041,N Current (RMS),A,32.3
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Active Power,kW,11.22
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Active Power,kW,7.75
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Active Power,kW,10.41
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.9
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.3
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.0
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.22
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.46
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.2
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0021,N Current (RMS),A,43.5
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.8
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,42.4
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.14
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.06
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.19
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0011,N Current (RMS),A,21.7
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.9
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,transformer,,Temperature,C,42.6
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.29
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,26.58
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.28
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,30.92
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,89.4
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.7
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.7
113981,Emet Lane,2023-06-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.6
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.35
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.72
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.71
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0041,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.4
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Active Power,kW,13.72
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Active Power,kW,7.12
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Active Power,kW,11.48
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0031,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.8
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,31.2
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.8
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.18
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.93
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.47
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.77
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.41
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0021,N Current (RMS),A,43.5
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.7
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.3
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.25
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.29
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.98
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0011,N Current (RMS),A,28.3
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.2
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.4
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,transformer,,Temperature,C,42.7
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.43
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.26
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.17
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,21.9
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,33.59
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,95.1
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.8
113981,Emet Lane,2023-06-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.02
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.16
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0041,L2 Active Power,kW,10.71
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.59
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0041,N Current (RMS),A,43.0
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.0
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.94
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Active Power,kW,10.9
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Active Power,kW,7.68
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Active Power,kW,10.89
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,47.3
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,47.6
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.62
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.14
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.51
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.94
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Active Power,kW,11.12
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0021,N Current (RMS),A,46.1
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.1
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.0
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,51.3
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.66
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.33
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Active Power,kW,7.19
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.1
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.7
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,transformer,,Temperature,C,42.6
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.4
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.81
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,26.24
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,25.66
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.8
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,98.8
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,119.4
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.9
113981,Emet Lane,2023-06-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,152.7
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.0
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0041,L3 Active Power,kW,1.3
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0041,L2 Active Power,kW,10.38
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.95
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.6
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,9.8
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,47.2
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.9
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Active Power,kW,12.61
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Active Power,kW,7.32
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Active Power,kW,10.27
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0031,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,53.5
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,32.0
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.28
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.08
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Active Power,kW,10.43
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0021,N Current (RMS),A,47.8
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.8
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.3
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.02
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.8
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.64
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.9
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.3
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.48
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.68
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,29.21
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,23.58
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,33.29
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,95.3
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.3
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.1
113981,Emet Lane,2023-06-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,149.6
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.66
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.65
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.35
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.06
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0041,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.2
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.4
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.89
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Active Power,kW,11.41
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Active Power,kW,7.91
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Active Power,kW,10.74
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.7
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,34.7
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,46.7
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.76
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Active Power,kW,9.62
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.09
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.83
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0021,N Current (RMS),A,48.7
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.7
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.9
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Active Power,kW,7.98
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.06
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Active Power,kW,10.87
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0011,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.0
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,46.9
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,transformer,,Temperature,C,42.5
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.73
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.74
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,30.67
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,24.41
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,37.5
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,100.1
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.1
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.7
113981,Emet Lane,2023-06-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.42
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0041,L2 Active Power,kW,10.38
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.15
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0041,N Current (RMS),A,40.0
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.3
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.3
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Active Power,kW,13.05
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Active Power,kW,7.5
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Active Power,kW,11.75
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.0
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,55.2
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,33.0
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,51.1
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Active Power,kW,12.18
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.49
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Active Power,kW,10.08
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0021,N Current (RMS),A,41.4
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.8
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.3
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.4
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.37
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.62
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Active Power,kW,10.51
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0011,N Current (RMS),A,33.8
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.6
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.7
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.87
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.9
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,31.03
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.98
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.48
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.1
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,129.2
113981,Emet Lane,2023-06-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.64
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.33
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0041,L2 Active Power,kW,9.72
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.51
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0041,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.2
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.9
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.89
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.81
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Active Power,kW,13.19
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Active Power,kW,8.78
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Active Power,kW,13.33
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.9
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.7
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,38.6
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,58.6
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.53
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.7
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.47
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0021,N Current (RMS),A,46.1
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.7
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,48.6
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.42
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Active Power,kW,5.24
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.5
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0011,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.6
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.1
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,transformer,,Temperature,C,42.4
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.93
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.92
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,29.46
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,26.44
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,39.81
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,107.3
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,132.1
