Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,119.2
113981,Emet Lane,2023-06-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,177.2
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.69
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0041,L3 Active Power,kW,0.72
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.24
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.64
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0041,N Current (RMS),A,33.2
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,8.5
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,32.2
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Active Power,kW,9.84
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Active Power,kW,8.38
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.56
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,44.0
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,36.8
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.0
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.81
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.1
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.34
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.35
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0021,N Current (RMS),A,42.9
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,41.1
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.1
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.6
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.88
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.3
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.9
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0011,N Current (RMS),A,41.3
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.6
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.4
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,transformer,,Temperature,C,42.3
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.85
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.86
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Active Power,kW,23.53
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Active Power,kW,39.45
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,busbar,,N Current (RMS),A,121.3
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.9
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
113981,Emet Lane,2023-06-22T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,175.2
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.34
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.15
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.77
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0041,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.1
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.3
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Active Power,kW,15.96
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.62
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Active Power,kW,16.84
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0031,N Current (RMS),A,32.4
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,67.1
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.0
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.5
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.84
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.09
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.31
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0021,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.8
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.8
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.7
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Active Power,kW,7.63
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.43
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.12
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0011,N Current (RMS),A,37.4
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,33.5
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.9
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.4
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,transformer,,Temperature,C,42.2
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.32
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.68
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.33
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Active Power,kW,35.76
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Active Power,kW,28.29
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Active Power,kW,44.04
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,busbar,,N Current (RMS),A,105.9
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,156.1
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.2
113981,Emet Lane,2023-06-22T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,191.7
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.53
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.44
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.1
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.6
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.7
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.2
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.07
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Active Power,kW,15.71
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.31
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Active Power,kW,15.03
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0031,N Current (RMS),A,31.6
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.5
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.1
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,65.1
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.83
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.9
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Active Power,kW,11.36
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.0
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.2
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.7
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.19
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.32
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Active Power,kW,12.94
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0011,N Current (RMS),A,46.0
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.3
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.6
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.3
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,transformer,,Temperature,C,42.1
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.06
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.95
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.43
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Active Power,kW,33.33
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Active Power,kW,29.07
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Active Power,kW,44.77
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,busbar,,N Current (RMS),A,112.7
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,148.5
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,131.4
113981,Emet Lane,2023-06-22T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,195.3
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.99
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.52
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.49
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0041,N Current (RMS),A,25.3
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.0
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.1
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Active Power,kW,15.63
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Active Power,kW,10.12
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Active Power,kW,12.96
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.8
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,43.1
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.9
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.46
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.38
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.53
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Active Power,kW,14.21
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0021,N Current (RMS),A,54.0
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.7
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,61.7
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.16
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.41
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.99
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0011,N Current (RMS),A,44.0
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.9
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.5
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,transformer,,Temperature,C,42.0
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.6
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.54
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Active Power,kW,34.15
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Active Power,kW,23.57
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Active Power,kW,45.64
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.9
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.7
113981,Emet Lane,2023-06-22T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.21
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.24
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.95
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0041,N Current (RMS),A,30.3
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.8
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,36.0
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.08
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Active Power,kW,14.34
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Active Power,kW,13.52
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Active Power,kW,14.18
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.3
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,60.8
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.1
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.7
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.07
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.3
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.65
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.5
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.5
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Active Power,kW,3.91
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Active Power,kW,2.91
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Active Power,kW,11.14
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0011,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.4
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,transformer,,Temperature,C,42.0
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.38
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.59
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Active Power,kW,29.53
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Active Power,kW,26.97
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Active Power,kW,41.93
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,busbar,,N Current (RMS),A,109.2
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
113981,Emet Lane,2023-06-22T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,184.6
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.44
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.89
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.47
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0041,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.3
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.6
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,31.8
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Active Power,kW,16.88
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Active Power,kW,14.38
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Active Power,kW,16.58
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0031,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.0
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.2
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.9
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.16
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.47
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.37
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.53
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Active Power,kW,10.47
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0021,N Current (RMS),A,41.0
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.3
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.2
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.7
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.43
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.4
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0011,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.8
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.1
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.5
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,transformer,,Temperature,C,42.0
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.22
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.45
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Active Power,kW,35.38
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Active Power,kW,44.91
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,busbar,,N Current (RMS),A,107.5
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,155.0
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.9
113981,Emet Lane,2023-06-22T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,195.2
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.99
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.84
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.34
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.12
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.72
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0041,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.1
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.22
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Active Power,kW,19.23
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Active Power,kW,15.72
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Active Power,kW,16.65
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.1
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,65.7
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.0
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.2
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Active Power,kW,11.66
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Active Power,kW,4.22
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Active Power,kW,8.2
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0021,N Current (RMS),A,37.8
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.6
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.1
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.95
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.84
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.5
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.7
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,19.8
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.9
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.28
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Active Power,kW,39.17
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Active Power,kW,31.9
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Active Power,kW,41.08
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,busbar,,N Current (RMS),A,96.1
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.0
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.9
113981,Emet Lane,2023-06-22T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.7
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0041,L3 Active Power,kW,0.38
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.99
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.68
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0041,N Current (RMS),A,37.6
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.9
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.5
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.0
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Active Power,kW,15.76
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Active Power,kW,13.81
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.67
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.9
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.6
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.0
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,63.2
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.3
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.93
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Active Power,kW,9.51
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.28
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.9
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.4
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.5
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.1
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.93
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Active Power,kW,10.33
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0011,N Current (RMS),A,34.2
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.5
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.68
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.41
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Active Power,kW,29.59
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Active Power,kW,31.23
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Active Power,kW,37.58
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,busbar,,N Current (RMS),A,100.0
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.8
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.1
113981,Emet Lane,2023-06-22T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.5
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.18
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.79
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.5
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.92
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0041,N Current (RMS),A,31.2
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.7
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.7
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.88
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Active Power,kW,18.06
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Active Power,kW,14.22
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Active Power,kW,16.19
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.7
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,59.5
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,69.1
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.39
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Active Power,kW,1.0
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.41
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0021,N Current (RMS),A,44.8
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.2
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.63
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.41
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.72
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0011,N Current (RMS),A,21.2
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.2
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,transformer,,Temperature,C,41.9
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.01
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.88
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Active Power,kW,36.87
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Active Power,kW,28.12
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Active Power,kW,36.24
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,busbar,,N Current (RMS),A,97.1
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.4
113981,Emet Lane,2023-06-22T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.5
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.32
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.36
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.27
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.86
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0041,L1 Active Power,kW,7.22
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0041,N Current (RMS),A,38.9
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.2
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,50.6
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.6
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.65
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Active Power,kW,20.22
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Active Power,kW,14.65
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Active Power,kW,16.68
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0031,N Current (RMS),A,36.0
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,84.1
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.2
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,71.4
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.37
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.27
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Active Power,kW,2.41
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.11
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0021,N Current (RMS),A,42.5
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,53.2
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.0
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.9
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.09
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Active Power,kW,5.6
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.79
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0011,N Current (RMS),A,21.6
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.2
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,transformer,,Temperature,C,41.8
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.02
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Active Power,kW,38.85
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Active Power,kW,33.53
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Active Power,kW,38.8
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,busbar,,N Current (RMS),A,95.2
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.9
