Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,146.9
113981,Emet Lane,2023-06-22T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.1
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.4
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0041,L3 Active Power,kW,0.44
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0041,L2 Active Power,kW,14.25
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0041,L1 Active Power,kW,7.16
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0041,N Current (RMS),A,55.1
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.1
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,64.5
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.5
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.95
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Active Power,kW,14.71
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Active Power,kW,12.51
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Active Power,kW,12.65
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.1
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.6
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.3
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,55.0
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.6
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.36
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.63
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Active Power,kW,0.66
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.76
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0021,N Current (RMS),A,53.0
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,47.2
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.9
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.01
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Active Power,kW,4.8
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.08
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0011,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.0
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Active Power,kW,29.8
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Active Power,kW,32.22
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Active Power,kW,36.65
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,busbar,,N Current (RMS),A,98.0
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,134.2
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.6
113981,Emet Lane,2023-06-22T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,162.8
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.96
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.48
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.82
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0041,L2 Active Power,kW,15.41
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.15
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0041,N Current (RMS),A,56.0
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,69.3
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.23
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Active Power,kW,19.04
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.03
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Active Power,kW,12.82
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0031,N Current (RMS),A,38.0
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,80.2
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.9
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.4
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.56
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.37
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.29
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.97
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Active Power,kW,9.72
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0021,N Current (RMS),A,44.8
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,49.6
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.75
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.24
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Active Power,kW,7.06
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,32.3
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,transformer,,Temperature,C,41.7
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,37.9
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,34.65
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,34.75
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,94.7
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,165.2
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,152.6
113981,Emet Lane,2023-06-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.97
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.16
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0041,L2 Active Power,kW,7.99
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.64
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0041,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.8
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Active Power,kW,17.85
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.81
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Active Power,kW,12.28
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0031,N Current (RMS),A,37.1
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,75.7
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.0
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,54.2
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.72
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.31
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.82
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.24
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.91
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0021,N Current (RMS),A,46.9
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,58.8
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.6
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Active Power,kW,6.14
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.23
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Active Power,kW,8.12
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0011,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,27.2
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.7
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.2
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,transformer,,Temperature,C,41.6
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.7
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.58
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.68
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.67
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,38.99
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,27.27
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,32.96
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,170.6
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
113981,Emet Lane,2023-06-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,150.1
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.12
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0041,L3 Active Power,kW,1.73
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.33
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.86
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0041,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.9
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.7
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Active Power,kW,18.94
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.9
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Active Power,kW,15.04
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0031,N Current (RMS),A,34.6
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,79.6
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.3
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.8
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.74
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.15
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.15
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.41
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.0
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.0
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Active Power,kW,4.44
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.45
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.02
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0011,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.6
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,25.0
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,37.27
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,28.83
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,36.33
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,94.1
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,162.6
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.1
113981,Emet Lane,2023-06-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,162.2
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.26
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0041,L3 Active Power,kW,8.03
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.52
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.94
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0041,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.3
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.14
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Active Power,kW,19.53
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Active Power,kW,13.92
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Active Power,kW,17.79
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.6
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,81.6
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,58.3
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,75.2
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.67
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.77
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Active Power,kW,2.14
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.85
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.6
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.8
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.7
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.78
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.62
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Active Power,kW,8.25
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.8
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,18.2
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.5
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,transformer,,Temperature,C,41.5
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.09
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,41.11
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,28.2
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,37.83
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,98.6
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.6
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.9
113981,Emet Lane,2023-06-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.13
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.15
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.05
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.32
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0041,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.9
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.4
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Active Power,kW,20.48
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Active Power,kW,13.7
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Active Power,kW,21.35
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0031,N Current (RMS),A,37.3
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,85.2
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.4
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,89.7
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.28
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Active Power,kW,10.25
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.76
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.4
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0021,N Current (RMS),A,34.1
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.7
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.7
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.98
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.38
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.97
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0011,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,21.0
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,35.7
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,transformer,,Temperature,C,41.4
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.78
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.86
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,31.9
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.05
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,96.7
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,159.4
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.9
113981,Emet Lane,2023-06-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.5
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.74
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.85
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0041,L3 Active Power,kW,1.76
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.73
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.2
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.5
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.9
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.5
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.9
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Active Power,kW,13.47
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Active Power,kW,17.6
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0031,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,71.7
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,57.1
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,75.0
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.28
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.95
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.6
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0021,N Current (RMS),A,37.9
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,52.3
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.8
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.3
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.92
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.15
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Active Power,kW,12.2
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0011,N Current (RMS),A,35.0
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.9
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,transformer,,Temperature,C,41.2
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.84
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.62
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,34.85
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,32.3
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,44.6
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,98.7
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.2
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.2
113981,Emet Lane,2023-06-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.8
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0041,L3 Active Power,kW,0.43
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.93
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.37
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0041,N Current (RMS),A,42.2
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.3
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.9
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.68
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.96
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Active Power,kW,19.65
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0031,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,62.4
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.4
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,82.7
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.22
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Active Power,kW,11.03
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.04
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.71
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.6
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.48
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.6
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.41
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.38
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0011,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.4
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.4
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,transformer,,Temperature,C,41.1
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.79
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.75
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,33.33
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,41.11
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,99.6
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.2
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
113981,Emet Lane,2023-06-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.1
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0041,L3 Active Power,kW,1.75
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0041,L2 Active Power,kW,11.68
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.81
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0041,N Current (RMS),A,42.0
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,11.6
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.3
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Active Power,kW,14.87
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.07
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Active Power,kW,21.67
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0031,N Current (RMS),A,43.9
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.4
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,50.8
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,90.5
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Active Power,kW,8.95
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Active Power,kW,2.78
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.14
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0021,N Current (RMS),A,38.3
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,43.8
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.66
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Active Power,kW,5.89
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.58
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0011,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.5
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.9
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.9
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,transformer,,Temperature,C,41.0
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.02
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.4
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,31.24
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,32.42
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,45.2
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,108.1
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.4
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.6
113981,Emet Lane,2023-06-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.61
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0041,L3 Active Power,kW,0.79
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.2
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.91
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0041,N Current (RMS),A,35.7
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,8.6
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.82
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Active Power,kW,17.15
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Active Power,kW,12.19
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Active Power,kW,22.93
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0031,N Current (RMS),A,45.2
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,72.2
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.6
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,96.8
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.72
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.19
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Active Power,kW,12.71
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.13
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Active Power,kW,7.99
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0021,N Current (RMS),A,44.9
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.1
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.7
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.77
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Active Power,kW,10.96
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Active Power,kW,5.58
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Active Power,kW,12.49
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0011,N Current (RMS),A,31.7
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,46.2
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.0
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,53.8
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,transformer,,Temperature,C,40.8
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.82
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,41.6
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,29.1
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,48.32
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,108.3
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.3
