Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.5
113981,Emet Lane,2023-06-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.39
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0041,L2 Active Power,kW,8.63
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.21
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0041,N Current (RMS),A,34.0
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,40.0
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.24
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Active Power,kW,17.97
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.88
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Active Power,kW,20.88
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0031,N Current (RMS),A,39.9
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,76.0
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,54.3
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,87.6
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.27
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.47
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Active Power,kW,8.57
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0021,N Current (RMS),A,39.9
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,55.6
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Active Power,kW,11.01
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.39
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Active Power,kW,10.99
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0011,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,45.9
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,transformer,,Temperature,C,40.7
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.27
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.37
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,43.64
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,32.37
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,45.65
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,99.9
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,186.3
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,140.7
113981,Emet Lane,2023-06-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.8
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.9
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.61
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0041,L2 Active Power,kW,12.36
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.18
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0041,N Current (RMS),A,43.9
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.9
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.4
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Active Power,kW,15.08
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Active Power,kW,13.36
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Active Power,kW,20.75
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0031,N Current (RMS),A,38.4
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,64.6
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,56.3
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,86.8
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Active Power,kW,11.28
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Active Power,kW,7.39
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.16
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.6
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.9
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Active Power,kW,8.63
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.5
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Active Power,kW,11.09
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0011,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,37.0
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,48.1
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,transformer,,Temperature,C,40.5
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Active Power,kW,37.61
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Active Power,kW,39.61
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Active Power,kW,45.17
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,busbar,,N Current (RMS),A,97.4
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.9
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,169.1
113981,Emet Lane,2023-06-22T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.47
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.48
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.03
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.75
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0041,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.5
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.6
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.87
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.95
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Active Power,kW,14.35
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Active Power,kW,18.67
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0031,N Current (RMS),A,31.9
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.8
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,60.0
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,78.4
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.54
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Active Power,kW,11.94
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.2
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Active Power,kW,9.27
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0021,N Current (RMS),A,40.7
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.3
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.4
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.02
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Active Power,kW,6.22
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Active Power,kW,13.2
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0011,N Current (RMS),A,40.9
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,19.6
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.6
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,56.0
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,transformer,,Temperature,C,40.4
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.18
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Active Power,kW,37.39
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Active Power,kW,33.81
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Active Power,kW,47.89
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,busbar,,N Current (RMS),A,102.5
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,161.6
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.2
113981,Emet Lane,2023-06-22T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.6
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.41
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.63
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.96
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0041,L2 Active Power,kW,7.92
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0041,L1 Active Power,kW,5.75
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0041,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.8
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.4
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.13
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Active Power,kW,15.57
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Active Power,kW,14.73
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Active Power,kW,20.21
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.4
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.8
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,62.1
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,84.1
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.95
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.1
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Active Power,kW,10.32
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.42
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.62
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0021,N Current (RMS),A,36.7
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,48.5
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.25
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.37
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Active Power,kW,14.1
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0011,N Current (RMS),A,42.8
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.7
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.9
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,59.4
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,transformer,,Temperature,C,40.2
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.1
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.69
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Active Power,kW,34.11
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Active Power,kW,31.45
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Active Power,kW,47.67
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,busbar,,N Current (RMS),A,105.4
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.0
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
113981,Emet Lane,2023-06-22T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.79
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0041,L3 Active Power,kW,0.47
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0041,L2 Active Power,kW,9.97
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.91
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0041,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,7.4
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.5
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Active Power,kW,15.2
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.41
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Active Power,kW,18.37
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.8
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.9
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,52.2
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,77.3
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.33
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Active Power,kW,12.62
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Active Power,kW,7.49
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.92
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0021,N Current (RMS),A,41.1
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,57.4
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,34.3
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,49.6
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Active Power,kW,4.7
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.89
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Active Power,kW,14.46
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0011,N Current (RMS),A,45.3
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.0
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.1
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,61.3
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,transformer,,Temperature,C,40.1
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Active Power,kW,32.99
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Active Power,kW,34.77
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Active Power,kW,49.65
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,busbar,,N Current (RMS),A,109.5
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,144.6
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,151.6
113981,Emet Lane,2023-06-22T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.4
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0041,L3 Active Power,kW,1.73
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.06
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0041,L1 Active Power,kW,6.4
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0041,N Current (RMS),A,30.0
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.1
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.9
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.51
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Active Power,kW,19.25
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.72
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Active Power,kW,19.79
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0031,N Current (RMS),A,39.7
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,81.1
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.2
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,82.7
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.25
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Active Power,kW,11.77
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.21
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Active Power,kW,12.26
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0021,N Current (RMS),A,46.7
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,54.3
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,54.6
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.61
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.35
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Active Power,kW,8.2
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.5
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.3
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.7
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Active Power,kW,39.37
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Active Power,kW,29.35
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Active Power,kW,46.65
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,busbar,,N Current (RMS),A,106.0
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,129.5
113981,Emet Lane,2023-06-22T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.97
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.29
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.49
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0041,L1 Active Power,kW,9.73
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0041,N Current (RMS),A,27.7
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.2
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Active Power,kW,15.54
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Active Power,kW,12.74
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Active Power,kW,22.83
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0031,N Current (RMS),A,39.5
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,65.9
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.8
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,95.6
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.85
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.24
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Active Power,kW,12.22
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Active Power,kW,8.12
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.55
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0021,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,56.2
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,43.4
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.81
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.36
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Active Power,kW,6.08
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Active Power,kW,7.45
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0011,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.2
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,27.3
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.14
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Active Power,kW,35.41
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Active Power,kW,34.42
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Active Power,kW,49.57
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.9
113981,Emet Lane,2023-06-22T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.1
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.7
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0041,L2 Active Power,kW,11.64
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.98
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0041,N Current (RMS),A,43.6
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.3
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.7
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.0
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.47
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Active Power,kW,13.62
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.23
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Active Power,kW,18.94
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0031,N Current (RMS),A,34.5
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,58.1
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.6
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,79.5
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.38
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Active Power,kW,13.16
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.59
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Active Power,kW,8.71
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0021,N Current (RMS),A,41.9
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,59.8
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.2
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.9
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.12
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.27
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.51
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Active Power,kW,6.38
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Active Power,kW,8.58
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.9
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,25.1
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,28.1
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,38.1
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.46
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Active Power,kW,34.84
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Active Power,kW,43.21
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,busbar,,N Current (RMS),A,96.4
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,150.4
113981,Emet Lane,2023-06-22T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.6
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.55
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.59
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0041,L3 Active Power,kW,1.98
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.92
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0041,L1 Active Power,kW,5.47
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0041,N Current (RMS),A,28.0
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.6
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.7
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Active Power,kW,16.29
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Active Power,kW,14.48
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Active Power,kW,19.93
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0031,N Current (RMS),A,34.8
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,69.6
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,61.4
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,84.1
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.49
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.69
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Active Power,kW,14.88
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Active Power,kW,5.9
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.81
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0021,N Current (RMS),A,47.6
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.8
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,27.0
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,55.5
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.42
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.53
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Active Power,kW,5.46
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.78
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Active Power,kW,8.35
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0011,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,26.1
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,37.4
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.62
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.35
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Active Power,kW,38.62
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.08
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Active Power,kW,45.57
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,busbar,,N Current (RMS),A,99.1
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,168.2
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,143.9
113981,Emet Lane,2023-06-22T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.3
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.27
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.23
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0041,L2 Active Power,kW,8.43
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.67
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0041,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.1
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,39.2
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Active Power,kW,16.72
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Active Power,kW,12.1
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Active Power,kW,18.4
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0031,N Current (RMS),A,33.0
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,70.4
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,51.2
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,77.6
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.31
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Active Power,kW,13.63
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.83
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Active Power,kW,7.68
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0021,N Current (RMS),A,39.7
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,61.2
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.9
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.8
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.65
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.65
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Active Power,kW,4.87
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Active Power,kW,11.84
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0011,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,52.7
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.59
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.68
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Active Power,kW,39.22
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Active Power,kW,30.23
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Active Power,kW,46.58
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
