Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
113981,Emet Lane,2023-06-22T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.5
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.04
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.19
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.62
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0041,L3 Active Power,kW,6.05
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.14
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0041,L1 Active Power,kW,7.04
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0041,N Current (RMS),A,29.2
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,26.4
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.4
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Active Power,kW,15.77
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Active Power,kW,11.03
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Active Power,kW,16.74
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0031,N Current (RMS),A,32.0
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,66.6
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,46.7
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.5
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.62
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.52
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Active Power,kW,16.68
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.59
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.82
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0021,N Current (RMS),A,49.4
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,75.2
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,25.1
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.7
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.78
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Active Power,kW,5.07
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Active Power,kW,4.95
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Active Power,kW,11.19
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0011,N Current (RMS),A,32.6
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,22.7
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.8
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,51.2
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.26
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.91
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Active Power,kW,43.57
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Active Power,kW,31.71
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Active Power,kW,41.79
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,busbar,,N Current (RMS),A,98.9
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.4
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,137.7
113981,Emet Lane,2023-06-22T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.5
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.48
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0041,L3 Active Power,kW,6.35
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0041,L2 Active Power,kW,11.77
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0041,L1 Active Power,kW,7.19
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0041,N Current (RMS),A,33.5
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,52.0
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,33.5
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.49
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Active Power,kW,12.8
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Active Power,kW,11.5
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Active Power,kW,14.25
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0031,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,54.8
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,49.1
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.0
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.05
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.47
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.09
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.59
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.77
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.52
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0021,N Current (RMS),A,38.1
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.3
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.6
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.67
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Active Power,kW,5.51
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.76
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Active Power,kW,9.13
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0011,N Current (RMS),A,23.1
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.1
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,transformer,,Temperature,C,38.9
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.06
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Active Power,kW,35.25
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Active Power,kW,31.81
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Active Power,kW,39.08
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.6
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.0
113981,Emet Lane,2023-06-22T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.4
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0041,L3 Active Power,kW,6.32
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0041,L2 Active Power,kW,12.41
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0041,L1 Active Power,kW,5.8
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0041,N Current (RMS),A,34.4
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,28.3
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,53.9
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.9
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Active Power,kW,13.35
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Active Power,kW,9.6
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Active Power,kW,16.49
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0031,N Current (RMS),A,33.1
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,57.5
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.1
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,70.0
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.22
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.41
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Active Power,kW,14.5
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Active Power,kW,6.45
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.88
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0021,N Current (RMS),A,38.1
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,65.5
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,28.3
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,45.8
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.38
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Active Power,kW,5.57
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.69
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.03
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,34.4
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,40.5
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,transformer,,Temperature,C,38.8
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.68
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Active Power,kW,39.73
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Active Power,kW,36.17
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Active Power,kW,41.2
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,busbar,,N Current (RMS),A,85.4
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.6
113981,Emet Lane,2023-06-22T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.76
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0041,L3 Active Power,kW,1.86
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0041,L2 Active Power,kW,10.11
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0041,L1 Active Power,kW,6.82
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0041,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,10.4
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,45.4
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.01
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Active Power,kW,14.89
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Active Power,kW,12.45
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Active Power,kW,21.01
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0031,N Current (RMS),A,39.1
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,63.5
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.5
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,88.9
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-0.48
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.34
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Active Power,kW,15.01
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Active Power,kW,6.6
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Active Power,kW,13.63
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0021,N Current (RMS),A,45.9
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,66.9
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,29.0
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,59.7
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-0.75
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Active Power,kW,5.64
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Active Power,kW,7.58
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.2
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.3
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,24.9
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.7
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,transformer,,Temperature,C,38.7
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.31
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Active Power,kW,37.4
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Active Power,kW,36.74
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Active Power,kW,47.66
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,busbar,,N Current (RMS),A,97.5
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.1
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.3
113981,Emet Lane,2023-06-22T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.55
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0041,L3 Active Power,kW,5.39
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0041,L2 Active Power,kW,9.08
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0041,L1 Active Power,kW,9.33
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0041,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,30.6
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,42.0
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,41.7
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.57
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Active Power,kW,10.79
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Active Power,kW,9.79
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Active Power,kW,17.86
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0031,N Current (RMS),A,36.1
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,46.7
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,41.9
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,75.3
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.33
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Active Power,kW,10.43
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Active Power,kW,4.93
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Active Power,kW,13.23
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0021,N Current (RMS),A,51.1
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.1
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,58.3
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.11
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.86
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Active Power,kW,7.31
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.16
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Active Power,kW,7.97
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0011,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,31.7
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.2
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,36.4
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.81
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Active Power,kW,33.92
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Active Power,kW,28.97
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Active Power,kW,48.39
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,busbar,,N Current (RMS),A,114.1
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,149.1
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.7
113981,Emet Lane,2023-06-22T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.8
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.68
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.87
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0041,L2 Active Power,kW,10.25
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0041,L1 Active Power,kW,8.47
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0041,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.0
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,46.3
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.1
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.59
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Active Power,kW,14.52
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Active Power,kW,10.35
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Active Power,kW,14.19
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,61.9
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,59.8
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.37
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Active Power,kW,8.74
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.19
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.21
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.9
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,44.4
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.8
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.0
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.09
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.83
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Active Power,kW,5.2
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Active Power,kW,7.53
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Active Power,kW,9.48
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0011,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,32.4
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,41.0
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,transformer,,Temperature,C,38.4
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.09
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.96
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.33
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Active Power,kW,33.32
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Active Power,kW,40.35
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,busbar,,N Current (RMS),A,87.1
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.4
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.7
113981,Emet Lane,2023-06-22T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.7
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.08
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.15
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0041,L3 Active Power,kW,5.16
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0041,L2 Active Power,kW,10.59
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0041,L1 Active Power,kW,5.24
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0041,N Current (RMS),A,37.2
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,24.4
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,48.9
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.53
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.05
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Active Power,kW,11.62
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Active Power,kW,12.65
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Active Power,kW,14.42
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0031,N Current (RMS),A,26.7
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,50.8
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,53.2
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,61.4
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.58
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Active Power,kW,10.8
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Active Power,kW,5.01
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Active Power,kW,10.32
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0021,N Current (RMS),A,40.3
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.6
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.5
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,47.1
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.34
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-0.98
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Active Power,kW,7.88
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Active Power,kW,7.22
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Active Power,kW,10.35
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0011,N Current (RMS),A,27.4
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,34.3
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.8
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,45.6
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,transformer,,Temperature,C,38.3
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.44
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Active Power,kW,35.46
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Active Power,kW,35.48
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Active Power,kW,40.33
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,busbar,,N Current (RMS),A,84.5
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.3
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.3
113981,Emet Lane,2023-06-22T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.84
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0041,L3 Active Power,kW,4.7
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0041,L2 Active Power,kW,9.81
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.59
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0041,N Current (RMS),A,31.4
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.8
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.8
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.79
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Active Power,kW,11.28
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Active Power,kW,10.18
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Active Power,kW,11.45
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.2
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,48.3
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,42.8
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,49.4
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.09
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Active Power,kW,10.67
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Active Power,kW,4.49
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Active Power,kW,9.19
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0021,N Current (RMS),A,40.1
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,51.2
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,21.9
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.0
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.25
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Active Power,kW,6.85
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Active Power,kW,6.69
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Active Power,kW,11.58
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0011,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,30.0
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.7
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,50.9
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.78
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Active Power,kW,33.51
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Active Power,kW,31.17
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Active Power,kW,37.81
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,busbar,,N Current (RMS),A,86.1
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.3
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.5
113981,Emet Lane,2023-06-22T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.7
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.68
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.31
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.57
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0041,L2 Active Power,kW,11.55
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0041,L1 Active Power,kW,7.8
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0041,N Current (RMS),A,40.2
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.2
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,51.6
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,34.6
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.31
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.39
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Active Power,kW,8.14
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Active Power,kW,13.42
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0031,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.9
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,35.4
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,56.6
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.9
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Active Power,kW,10.32
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.66
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Active Power,kW,9.53
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0021,N Current (RMS),A,40.3
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,50.0
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.4
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,44.7
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Active Power,kW,6.6
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Active Power,kW,7.41
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Active Power,kW,9.81
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0011,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,33.8
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,42.5
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,transformer,,Temperature,C,38.0
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Active Power,kW,28.87
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Active Power,kW,31.76
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Active Power,kW,40.56
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,busbar,,N Current (RMS),A,91.9
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.0
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.8
113981,Emet Lane,2023-06-22T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.6
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.0
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.1
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0041,L3 Active Power,kW,2.57
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0041,L2 Active Power,kW,8.79
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0041,L1 Active Power,kW,8.53
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0041,N Current (RMS),A,35.6
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.8
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,37.9
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.82
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Active Power,kW,4.0
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Active Power,kW,14.86
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0031,N Current (RMS),A,46.8
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,35.5
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,18.3
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,64.8
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.96
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.01
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Active Power,kW,17.29
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Active Power,kW,4.32
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Active Power,kW,10.05
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0021,N Current (RMS),A,54.7
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,76.8
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.8
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,46.2
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Active Power,kW,4.41
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.93
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Active Power,kW,7.58
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0011,N Current (RMS),A,22.0
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.8
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,34.9
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.67
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.26
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Active Power,kW,32.09
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Active Power,kW,22.04
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Active Power,kW,41.02
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,busbar,,N Current (RMS),A,106.5
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.5
