Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.4
113981,Emet Lane,2023-06-22T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.2
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.51
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.82
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.9
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0041,L1 Active Power,kW,6.25
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0041,N Current (RMS),A,27.0
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,41.7
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,29.2
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.06
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.48
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Active Power,kW,5.59
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0031,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.1
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.03
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.23
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.59
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Active Power,kW,9.02
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.96
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Active Power,kW,8.57
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0021,N Current (RMS),A,35.4
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,46.0
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,20.7
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,40.1
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Active Power,kW,4.17
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Active Power,kW,5.99
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Active Power,kW,6.53
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0011,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,20.4
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,26.8
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.6
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,transformer,,Temperature,C,37.8
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.13
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Active Power,kW,24.08
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Active Power,kW,22.33
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Active Power,kW,26.95
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.3
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.1
113981,Emet Lane,2023-06-22T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.28
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.43
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.69
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.94
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.16
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.72
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.3
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,31.6
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.06
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Active Power,kW,8.17
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Active Power,kW,3.45
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Active Power,kW,6.0
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0031,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,36.4
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,27.4
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.85
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.64
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Active Power,kW,7.46
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.47
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.11
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0021,N Current (RMS),A,32.2
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,39.3
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.0
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,38.4
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.45
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Active Power,kW,4.55
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Active Power,kW,6.64
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.28
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0011,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.7
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,29.4
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,transformer,,Temperature,C,37.7
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.56
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.84
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Active Power,kW,25.12
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Active Power,kW,19.73
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Active Power,kW,24.11
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,busbar,,N Current (RMS),A,75.0
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
113981,Emet Lane,2023-06-22T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.2
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.2
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.43
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0041,L3 Active Power,kW,4.29
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0041,L2 Active Power,kW,8.12
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0041,L1 Active Power,kW,6.83
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0041,N Current (RMS),A,24.6
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,19.1
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,38.3
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,32.0
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.39
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Active Power,kW,7.35
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Active Power,kW,3.41
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Active Power,kW,6.36
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0031,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.58
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.93
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.13
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.69
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.6
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.1
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.3
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Active Power,kW,3.79
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Active Power,kW,6.77
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Active Power,kW,6.55
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0011,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,31.0
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,30.2
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,transformer,,Temperature,C,37.6
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.45
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Active Power,kW,22.37
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Active Power,kW,21.44
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Active Power,kW,26.42
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,busbar,,N Current (RMS),A,76.2
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
113981,Emet Lane,2023-06-22T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.64
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.52
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.56
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0041,L2 Active Power,kW,8.09
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0041,L1 Active Power,kW,5.38
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.9
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,36.8
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,26.6
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.52
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.69
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.4
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Active Power,kW,9.05
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0031,N Current (RMS),A,30.8
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.3
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,41.9
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.11
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.8
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Active Power,kW,8.75
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.17
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Active Power,kW,8.06
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0021,N Current (RMS),A,33.3
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.7
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,39.8
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.4
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Active Power,kW,4.62
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.71
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.9
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,22.6
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.5
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,transformer,,Temperature,C,37.5
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.49
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.63
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.1
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.03
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Active Power,kW,22.4
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Active Power,kW,19.28
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Active Power,kW,28.2
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.1
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
113981,Emet Lane,2023-06-22T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.2
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.03
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.61
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0041,L3 Active Power,kW,5.04
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.2
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.73
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0041,N Current (RMS),A,32.5
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,44.0
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Active Power,kW,8.79
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Active Power,kW,3.46
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Active Power,kW,5.53
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0031,N Current (RMS),A,29.3
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,39.4
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,26.1
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.44
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Active Power,kW,9.5
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Active Power,kW,4.1
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Active Power,kW,7.45
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0021,N Current (RMS),A,29.7
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,45.0
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.3
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.17
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.01
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.59
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Active Power,kW,4.13
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.48
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.5
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.5
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,transformer,,Temperature,C,37.5
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.25
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Active Power,kW,26.92
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Active Power,kW,20.9
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Active Power,kW,22.19
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,busbar,,N Current (RMS),A,74.1
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.3
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.3
113981,Emet Lane,2023-06-22T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,107.0
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.24
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.56
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.3
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0041,L2 Active Power,kW,6.43
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.98
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.6
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,30.8
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Active Power,kW,3.63
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Active Power,kW,5.0
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0031,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,29.3
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Active Power,kW,7.66
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.66
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.28
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0021,N Current (RMS),A,24.8
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,38.0
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.1
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Active Power,kW,3.5
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Active Power,kW,4.23
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Active Power,kW,3.5
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0011,N Current (RMS),A,14.9
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,17.4
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,20.2
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,transformer,,Temperature,C,37.5
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.97
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Active Power,kW,17.95
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Active Power,kW,19.77
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,busbar,,N Current (RMS),A,67.0
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,98.9
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
113981,Emet Lane,2023-06-22T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.2
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.46
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.7
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.78
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0041,L3 Active Power,kW,2.63
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0041,L2 Active Power,kW,8.23
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.16
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0041,N Current (RMS),A,27.8
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.0
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.8
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.5
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.82
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Active Power,kW,3.47
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.18
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.2
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.99
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.61
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Active Power,kW,7.44
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.82
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.99
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0021,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,37.4
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,19.1
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.75
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.67
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.53
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Active Power,kW,3.32
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.2
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.9
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,transformer,,Temperature,C,37.5
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.04
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.28
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.18
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Active Power,kW,17.56
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Active Power,kW,19.06
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Active Power,kW,17.64
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,busbar,,N Current (RMS),A,61.1
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.9
113981,Emet Lane,2023-06-22T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.67
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.39
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.82
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.52
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,12.4
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.8
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.96
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.96
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.13
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.5
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.2
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.8
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-3.86
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Active Power,kW,9.05
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.06
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Active Power,kW,11.51
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0021,N Current (RMS),A,40.4
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,42.1
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,52.0
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.58
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.99
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.2
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Active Power,kW,3.39
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.3
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.6
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,transformer,,Temperature,C,37.6
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.33
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.33
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Active Power,kW,21.39
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Active Power,kW,15.04
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Active Power,kW,23.55
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,busbar,,N Current (RMS),A,66.1
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.7
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
113981,Emet Lane,2023-06-22T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.82
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.62
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.56
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0041,N Current (RMS),A,17.2
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.4
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.8
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Active Power,kW,4.46
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.72
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.58
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0031,N Current (RMS),A,13.0
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.3
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.4
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.4
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.57
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.68
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.75
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.26
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.28
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0021,N Current (RMS),A,29.0
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.0
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.07
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.99
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.5
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.56
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Active Power,kW,2.9
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Active Power,kW,3.79
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.6
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.5
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,transformer,,Temperature,C,37.7
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.04
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Active Power,kW,16.61
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Active Power,kW,14.51
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Active Power,kW,19.21
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,busbar,,N Current (RMS),A,59.0
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
113981,Emet Lane,2023-06-22T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.9
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.15
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.73
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.57
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.02
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.18
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.46
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0041,N Current (RMS),A,16.8
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.7
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,25.8
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.09
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Active Power,kW,3.03
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.75
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0031,N Current (RMS),A,14.9
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.3
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.7
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.79
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.27
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.93
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0021,N Current (RMS),A,24.7
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.7
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.2
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.1
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Active Power,kW,3.21
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.21
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.43
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0011,N Current (RMS),A,14.3
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,16.4
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.5
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,transformer,,Temperature,C,37.8
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.72
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.9
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.53
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Active Power,kW,17.44
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.7
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Active Power,kW,18.57
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,busbar,,N Current (RMS),A,55.9
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
