Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-22T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.3
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-2.93
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.42
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.21
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.86
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.54
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0041,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.8
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.9
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.93
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.9
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.84
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.1
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.65
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.28
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.43
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0021,N Current (RMS),A,27.1
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.2
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.3
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Active Power,kW,3.77
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.03
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Active Power,kW,4.32
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,18.4
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.2
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.1
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.45
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.32
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.56
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Active Power,kW,15.08
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Active Power,kW,19.13
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,busbar,,N Current (RMS),A,58.1
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.5
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.2
113981,Emet Lane,2023-06-22T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.4
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.64
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.2
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.76
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.03
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.45
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.04
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0041,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,27.9
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Active Power,kW,4.79
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.68
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0031,N Current (RMS),A,13.9
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,21.6
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.6
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.3
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.95
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.76
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.04
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.49
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.23
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.17
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.4
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.6
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.1
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.59
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Active Power,kW,2.99
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Active Power,kW,4.85
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0011,N Current (RMS),A,15.7
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.6
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,transformer,,Temperature,C,37.9
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.92
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Active Power,kW,16.9
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Active Power,kW,14.35
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Active Power,kW,18.75
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,busbar,,N Current (RMS),A,57.3
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.6
113981,Emet Lane,2023-06-22T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.1
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.42
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.06
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0041,L2 Active Power,kW,7.12
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.76
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0041,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.5
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.4
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Active Power,kW,6.89
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.67
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Active Power,kW,4.04
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0031,N Current (RMS),A,21.8
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,30.4
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.0
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.1
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.33
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Active Power,kW,5.72
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.07
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Active Power,kW,5.29
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0021,N Current (RMS),A,23.8
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.5
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.71
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.13
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Active Power,kW,4.28
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0011,N Current (RMS),A,12.6
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,transformer,,Temperature,C,38.0
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.88
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Active Power,kW,18.38
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Active Power,kW,15.99
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Active Power,kW,17.38
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.1
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
113981,Emet Lane,2023-06-22T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.6
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-0.92
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.56
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-3.05
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0041,L3 Active Power,kW,4.06
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.54
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.01
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0041,N Current (RMS),A,21.3
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.2
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.1
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.58
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Active Power,kW,4.26
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.4
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Active Power,kW,4.06
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0031,N Current (RMS),A,16.5
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,20.8
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.31
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.08
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Active Power,kW,5.67
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Active Power,kW,5.84
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0021,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.7
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.4
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.44
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.56
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.16
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Active Power,kW,4.24
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0011,N Current (RMS),A,13.2
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,transformer,,Temperature,C,38.1
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.21
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.26
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,16.55
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,13.9
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,18.16
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,56.0
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,83.4
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
113981,Emet Lane,2023-06-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.02
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.91
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.04
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.4
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.63
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.3
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.87
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Active Power,kW,6.07
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.46
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Active Power,kW,4.29
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0031,N Current (RMS),A,20.0
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.4
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,20.0
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.0
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.18
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.06
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Active Power,kW,5.69
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0021,N Current (RMS),A,25.2
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.4
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.5
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.9
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.46
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.62
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.42
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Active Power,kW,4.31
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0011,N Current (RMS),A,13.7
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,transformer,,Temperature,C,38.2
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.85
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.85
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.92
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,17.91
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,14.35
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,17.92
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,55.4
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
113981,Emet Lane,2023-06-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,89.8
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.88
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0041,L2 Active Power,kW,5.07
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.83
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0041,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.3
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.54
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.29
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.67
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.88
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.8
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.74
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.87
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Active Power,kW,5.94
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.0
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.66
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.6
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.3
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.37
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.6
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.63
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Active Power,kW,4.91
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.6
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.2
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,transformer,,Temperature,C,38.3
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.17
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.21
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.79
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.52
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,14.38
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,18.27
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,56.2
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
113981,Emet Lane,2023-06-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,90.1
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.35
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.84
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.72
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.16
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0041,L2 Active Power,kW,5.42
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.04
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0041,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,29.1
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.67
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.8
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.67
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0031,N Current (RMS),A,18.9
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.2
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.1
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.13
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Active Power,kW,5.87
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.11
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.65
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0021,N Current (RMS),A,25.0
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.6
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.6
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.3
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.62
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.1
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.3
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.7
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.8
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,transformer,,Temperature,C,38.3
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.01
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.23
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.09
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,17.87
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,14.58
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,18.47
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,56.6
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.9
113981,Emet Lane,2023-06-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.9
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.3
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.31
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0041,L2 Active Power,kW,5.6
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.12
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0041,N Current (RMS),A,19.2
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.4
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.4
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.4
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.79
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.54
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.32
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.77
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.4
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.7
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.68
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.17
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.24
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.31
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.02
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0021,N Current (RMS),A,26.1
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.3
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.46
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.25
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.2
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.5
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,23.9
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,transformer,,Temperature,C,38.4
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.04
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.11
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,14.48
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,19.12
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,58.3
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
113981,Emet Lane,2023-06-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.4
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.46
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.87
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.13
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0041,L2 Active Power,kW,5.46
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.19
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0041,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.0
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.7
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.84
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.61
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.72
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.2
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.1
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.0
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.17
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Active Power,kW,11.4
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0021,N Current (RMS),A,44.5
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.7
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,50.3
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.39
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.76
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.26
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.22
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.8
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.1
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.96
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.26
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.88
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.21
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,17.94
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,24.54
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,70.0
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.1
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
113981,Emet Lane,2023-06-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,112.6
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0041,L3 Active Power,kW,3.08
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0041,L2 Active Power,kW,5.33
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.16
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0041,N Current (RMS),A,18.4
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.2
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.3
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Active Power,kW,5.22
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.53
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.9
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0031,N Current (RMS),A,17.3
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.1
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.7
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.16
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.09
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.45
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Active Power,kW,3.12
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.34
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0021,N Current (RMS),A,28.1
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.8
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.0
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.4
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.54
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.65
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.19
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Active Power,kW,6.44
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0011,N Current (RMS),A,19.3
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,29.4
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,transformer,,Temperature,C,38.5
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.46
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.24
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,17.4
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,14.17
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,20.84
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,61.5
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,86.6
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
113981,Emet Lane,2023-06-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
