Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0041,L3 Active Power,kW,2.92
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0041,L2 Active Power,kW,5.32
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.01
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0041,N Current (RMS),A,19.4
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,28.6
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,21.0
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.9
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.62
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.3
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.25
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.79
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.5
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.4
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.95
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.06
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.1
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.06
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.6
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0021,N Current (RMS),A,30.6
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.0
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,36.3
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.47
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.3
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.72
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.1
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,26.5
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,transformer,,Temperature,C,38.6
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.25
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.01
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,16.63
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,13.85
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,21.12
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,61.0
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
113981,Emet Lane,2023-06-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.4
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.83
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.96
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0041,L3 Active Power,kW,2.75
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.69
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.75
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.1
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.5
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.73
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Active Power,kW,6.12
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.69
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.62
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,27.1
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.8
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.97
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.12
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.37
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.05
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.77
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0021,N Current (RMS),A,28.6
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.8
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.9
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.0
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.21
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.2
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.39
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.34
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.44
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0011,N Current (RMS),A,16.2
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.4
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,transformer,,Temperature,C,38.7
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.74
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.18
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.48
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,17.63
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,19.59
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.5
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,86.8
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.7
113981,Emet Lane,2023-06-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.1
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.65
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.66
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0041,L3 Active Power,kW,2.69
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0041,L2 Active Power,kW,7.94
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0041,L1 Active Power,kW,3.82
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0041,N Current (RMS),A,26.8
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.1
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,37.2
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.1
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-0.94
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.44
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.31
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.68
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Active Power,kW,3.84
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0031,N Current (RMS),A,17.5
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.8
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.9
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.91
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.19
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.43
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.22
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.68
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0021,N Current (RMS),A,26.9
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.1
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.6
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.65
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.55
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.36
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.63
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.2
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,transformer,,Temperature,C,38.8
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.51
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.01
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.95
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,16.98
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,17.2
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,19.97
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,56.5
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.3
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.9
113981,Emet Lane,2023-06-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.41
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.13
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.45
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0041,L1 Active Power,kW,3.87
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0041,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.6
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.08
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.39
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.65
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0031,N Current (RMS),A,26.2
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.2
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.96
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-4.03
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.26
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.1
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.91
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0021,N Current (RMS),A,28.4
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.7
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,34.1
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.35
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.65
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.38
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.42
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.1
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.0
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,transformer,,Temperature,C,38.8
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.07
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.4
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.85
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Active Power,kW,21.12
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Active Power,kW,16.32
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Active Power,kW,19.85
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,busbar,,N Current (RMS),A,58.7
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,99.5
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.2
113981,Emet Lane,2023-06-22T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,95.6
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.89
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0041,L3 Active Power,kW,4.03
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.99
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0041,L1 Active Power,kW,3.72
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0041,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,18.6
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.2
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,19.1
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.29
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.34
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Active Power,kW,5.49
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.54
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.57
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.8
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.0
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.1
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.9
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.92
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.02
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Active Power,kW,2.89
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.74
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0021,N Current (RMS),A,27.6
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,33.8
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.4
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.63
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.15
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.4
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.75
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.33
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.43
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0011,N Current (RMS),A,15.2
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.0
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,transformer,,Temperature,C,38.9
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.35
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.9
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.05
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Active Power,kW,18.29
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.75
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Active Power,kW,19.46
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,busbar,,N Current (RMS),A,56.4
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
113981,Emet Lane,2023-06-22T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.21
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.26
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0041,L3 Active Power,kW,2.94
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.52
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0041,L1 Active Power,kW,4.77
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0041,N Current (RMS),A,20.1
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,14.7
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.4
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.47
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.61
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.86
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0031,N Current (RMS),A,23.6
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,28.8
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.2
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.3
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.06
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.73
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.14
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Active Power,kW,4.66
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Active Power,kW,6.72
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0021,N Current (RMS),A,24.4
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.6
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,22.2
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,33.2
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.49
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.29
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Active Power,kW,3.26
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.29
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.39
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0011,N Current (RMS),A,14.7
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,15.7
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.8
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,transformer,,Temperature,C,39.0
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.74
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.31
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Active Power,kW,18.81
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Active Power,kW,17.08
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,busbar,,N Current (RMS),A,58.2
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.6
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
113981,Emet Lane,2023-06-22T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.0
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.55
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-4.34
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.38
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.17
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.61
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0041,L1 Active Power,kW,4.85
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0041,N Current (RMS),A,21.0
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.1
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.9
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,23.1
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.1
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.16
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.21
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Active Power,kW,2.14
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.43
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0031,N Current (RMS),A,21.5
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,24.8
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.5
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.6
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.08
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.53
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.23
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.77
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Active Power,kW,7.51
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0021,N Current (RMS),A,28.8
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,18.9
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.2
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.94
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.8
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.31
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.61
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.4
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,16.9
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.9
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,transformer,,Temperature,C,39.1
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.89
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.61
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.52
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.93
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Active Power,kW,17.4
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Active Power,kW,15.84
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Active Power,kW,21.42
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,busbar,,N Current (RMS),A,61.1
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.9
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,80.8
113981,Emet Lane,2023-06-22T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.25
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.78
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.49
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.61
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0041,L2 Active Power,kW,6.77
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0041,L1 Active Power,kW,4.69
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.7
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.71
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Active Power,kW,5.61
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.27
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.89
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0031,N Current (RMS),A,21.9
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.7
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.6
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.93
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.91
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.44
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Active Power,kW,3.24
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Active Power,kW,6.29
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0021,N Current (RMS),A,25.8
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.77
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.78
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.04
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.78
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.57
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Active Power,kW,5.53
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0011,N Current (RMS),A,15.8
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.7
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,transformer,,Temperature,C,39.2
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.21
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.39
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.25
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.76
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.31
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Active Power,kW,18.45
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Active Power,kW,15.85
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Active Power,kW,20.4
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,busbar,,N Current (RMS),A,58.3
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,89.3
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.8
113981,Emet Lane,2023-06-22T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.38
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.66
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.71
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.78
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0041,L2 Active Power,kW,6.93
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.53
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0041,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.8
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.2
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.5
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.22
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.66
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.7
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.56
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.43
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.04
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0031,N Current (RMS),A,23.3
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,26.2
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.8
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.5
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.15
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.92
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.94
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.01
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Active Power,kW,3.28
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Active Power,kW,5.72
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0021,N Current (RMS),A,24.5
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.2
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.4
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,29.8
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.93
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Active Power,kW,2.61
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.62
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Active Power,kW,5.76
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0011,N Current (RMS),A,17.0
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.27
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Active Power,kW,17.97
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Active Power,kW,16.27
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Active Power,kW,20.05
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,busbar,,N Current (RMS),A,59.5
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.4
113981,Emet Lane,2023-06-22T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.75
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.77
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0041,L3 Active Power,kW,3.39
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0041,L2 Active Power,kW,7.09
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0041,L1 Active Power,kW,4.43
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0041,N Current (RMS),A,22.6
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.1
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,34.1
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.2
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.45
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Active Power,kW,5.61
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.42
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Active Power,kW,3.63
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0031,N Current (RMS),A,20.9
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.6
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.1
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.9
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.98
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.97
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.82
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.37
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Active Power,kW,3.06
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Active Power,kW,7.53
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0021,N Current (RMS),A,29.1
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,15.8
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,35.5
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.02
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.38
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.45
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Active Power,kW,5.53
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0011,N Current (RMS),A,16.9
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.8
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.6
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,transformer,,Temperature,C,39.3
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.54
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.65
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.69
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Active Power,kW,17.76
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Active Power,kW,16.02
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Active Power,kW,21.12
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
113981,Emet Lane,2023-06-22T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
