Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.41
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.98
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.86
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0041,L3 Active Power,kW,3.56
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0041,L2 Active Power,kW,6.78
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0041,L1 Active Power,kW,4.97
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0041,N Current (RMS),A,22.5
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.2
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.6
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0041,L1 Current (RMS),A,24.6
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.09
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.56
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.86
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Active Power,kW,4.68
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Active Power,kW,2.42
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Active Power,kW,3.72
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0031,N Current (RMS),A,18.6
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0031,L3 Current (RMS),A,22.2
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.6
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0031,L1 Current (RMS),A,17.8
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-4.88
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.6
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Active Power,kW,6.46
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Active Power,kW,3.36
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Active Power,kW,6.51
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0021,N Current (RMS),A,26.3
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.2
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0021,L2 Current (RMS),A,16.6
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0021,L1 Current (RMS),A,32.2
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.96
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Active Power,kW,2.59
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Active Power,kW,3.48
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Active Power,kW,5.7
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.9
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.4
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,transformer,,Temperature,C,39.4
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.87
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.68
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.24
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.27
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.28
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Active Power,kW,17.29
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.04
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Active Power,kW,20.9
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,86.5
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
113981,Emet Lane,2023-06-22T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.8
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.32
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.97
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.74
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0041,L3 Active Power,kW,5.43
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0041,L2 Active Power,kW,6.75
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0041,L1 Active Power,kW,6.03
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0041,N Current (RMS),A,18.7
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.1
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0041,L1 Current (RMS),A,28.0
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.33
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.6
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.82
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Active Power,kW,6.89
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Active Power,kW,2.35
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Active Power,kW,3.81
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0031,N Current (RMS),A,25.4
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.0
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0031,L2 Current (RMS),A,12.2
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.0
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.24
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.12
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.25
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Active Power,kW,6.09
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Active Power,kW,5.2
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Active Power,kW,8.28
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0021,N Current (RMS),A,27.5
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.7
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0021,L1 Current (RMS),A,37.5
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.53
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.85
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.06
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Active Power,kW,2.96
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Active Power,kW,3.44
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Active Power,kW,5.7
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0011,N Current (RMS),A,15.9
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.3
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.7
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,transformer,,Temperature,C,39.5
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.42
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.88
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Active Power,kW,21.38
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.74
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Active Power,kW,23.82
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,busbar,,N Current (RMS),A,63.5
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.6
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,85.7
113981,Emet Lane,2023-06-22T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.59
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.75
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.77
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0041,L3 Active Power,kW,3.41
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0041,L2 Active Power,kW,6.9
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0041,L1 Active Power,kW,3.91
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0041,N Current (RMS),A,22.4
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0041,L3 Current (RMS),A,16.0
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0041,L2 Current (RMS),A,33.5
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.9
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.17
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.5
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.95
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Active Power,kW,5.09
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Active Power,kW,4.37
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Active Power,kW,3.89
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0031,N Current (RMS),A,14.6
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0031,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0031,L2 Current (RMS),A,19.6
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.4
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.14
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.08
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.5
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Active Power,kW,6.26
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Active Power,kW,3.35
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Active Power,kW,6.5
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0021,N Current (RMS),A,26.6
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.0
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0021,L2 Current (RMS),A,17.0
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.6
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.81
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.8
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-1.98
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Active Power,kW,2.55
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Active Power,kW,3.57
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Active Power,kW,5.81
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0011,N Current (RMS),A,17.8
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.6
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.5
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,feeder,0011,L1 Current (RMS),A,25.8
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,transformer,,Temperature,C,39.6
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.5
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.6
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.71
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.12
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Active Power,kW,17.31
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Active Power,kW,18.2
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Active Power,kW,20.12
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,busbar,,N Current (RMS),A,59.7
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.9
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
113981,Emet Lane,2023-06-22T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,95.7
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.43
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.88
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.8
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0041,L3 Active Power,kW,3.33
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0041,L2 Active Power,kW,7.27
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0041,L1 Active Power,kW,3.83
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0041,N Current (RMS),A,24.2
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0041,L3 Current (RMS),A,15.3
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0041,L2 Current (RMS),A,35.2
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0041,L1 Current (RMS),A,20.7
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.18
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.51
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Active Power,kW,7.07
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Active Power,kW,2.92
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Active Power,kW,3.9
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0031,N Current (RMS),A,23.4
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.8
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0031,L2 Current (RMS),A,14.5
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.2
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.11
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.96
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Active Power,kW,6.21
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Active Power,kW,5.12
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Active Power,kW,5.92
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0021,N Current (RMS),A,22.1
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0021,L3 Current (RMS),A,34.9
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0021,L2 Current (RMS),A,24.0
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.7
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.69
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.13
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Active Power,kW,2.53
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Active Power,kW,3.3
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Active Power,kW,6.33
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0011,N Current (RMS),A,18.5
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0011,L3 Current (RMS),A,13.3
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,feeder,0011,L1 Current (RMS),A,28.1
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,transformer,,Temperature,C,39.7
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.87
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.5
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Active Power,kW,19.13
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.62
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Active Power,kW,19.98
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,busbar,,N Current (RMS),A,58.2
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.2
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.4
113981,Emet Lane,2023-06-22T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,96.5
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.26
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.7
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.83
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0041,L3 Active Power,kW,3.8
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0041,L2 Active Power,kW,9.63
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0041,L1 Active Power,kW,4.28
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0041,N Current (RMS),A,30.4
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0041,L3 Current (RMS),A,17.0
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.0
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0041,L1 Current (RMS),A,22.0
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.28
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.72
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Active Power,kW,5.38
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Active Power,kW,2.16
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Active Power,kW,4.09
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0031,N Current (RMS),A,19.9
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0031,L3 Current (RMS),A,25.0
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0031,L2 Current (RMS),A,11.9
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0031,L1 Current (RMS),A,19.0
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.26
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.91
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Active Power,kW,6.14
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Active Power,kW,5.17
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Active Power,kW,6.06
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0021,N Current (RMS),A,22.8
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.1
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0021,L2 Current (RMS),A,23.9
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0021,L1 Current (RMS),A,31.0
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.61
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-1.83
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.05
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Active Power,kW,4.86
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Active Power,kW,3.47
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Active Power,kW,6.08
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0011,N Current (RMS),A,16.8
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0011,L3 Current (RMS),A,21.9
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.2
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.0
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,transformer,,Temperature,C,39.8
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.41
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.62
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.18
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,20.44
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.51
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,58.3
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,95.0
113981,Emet Lane,2023-06-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.9
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0041,L3 Reactive Power,kVAR,-1.21
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0041,L2 Reactive Power,kVAR,-3.71
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0041,L1 Reactive Power,kVAR,-2.63
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0041,L3 Active Power,kW,5.48
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0041,L2 Active Power,kW,9.66
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0041,L1 Active Power,kW,5.96
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0041,N Current (RMS),A,26.5
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0041,L3 Current (RMS),A,23.5
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0041,L2 Current (RMS),A,43.2
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0041,L1 Current (RMS),A,27.7
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Reactive Power,kVAR,-2.19
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Reactive Power,kVAR,-1.57
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Reactive Power,kVAR,-1.88
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Active Power,kW,7.06
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Active Power,kW,2.58
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Active Power,kW,4.0
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0031,N Current (RMS),A,23.5
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0031,L3 Current (RMS),A,31.5
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0031,L2 Current (RMS),A,13.0
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0031,L1 Current (RMS),A,18.7
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Reactive Power,kVAR,-5.31
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Reactive Power,kVAR,-2.11
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Reactive Power,kVAR,-3.51
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Active Power,kW,6.26
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Active Power,kW,5.92
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Active Power,kW,6.23
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0021,N Current (RMS),A,22.7
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0021,L3 Current (RMS),A,35.7
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0021,L2 Current (RMS),A,26.6
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0021,L1 Current (RMS),A,30.9
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Reactive Power,kVAR,-1.84
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Reactive Power,kVAR,-2.03
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Reactive Power,kVAR,-2.32
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Active Power,kW,2.94
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Active Power,kW,3.46
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Active Power,kW,6.17
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0011,N Current (RMS),A,17.7
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0011,L3 Current (RMS),A,14.9
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0011,L2 Current (RMS),A,17.4
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,feeder,0011,L1 Current (RMS),A,27.6
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,transformer,,Temperature,C,39.9
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.42
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.56
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.35
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,21.74
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,21.63
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,22.36
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,59.6
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,102.1
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,99.2
113981,Emet Lane,2023-06-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.9
